ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 00:00,2,0.000,ALERT,213.51,302.07,60.022,1553918404,"201051344000579","174011545737251",0.00,0.00,0,289.15,304.48,0.0,0.0,0.000,1262954.2,1262954.2,13928,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918406,333498.00
03/30/2019 00:00,2,0.000,ALERT,213.29,300.27,60.012,1553918404,"201051344001025","174011545737251",0.00,-1.50,0,287.05,303.58,0.0,0.0,0.000,1245417.1,1245417.1,21849,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553918408,333499.00
03/30/2019 00:00,2,0.000,ALERT,213.29,300.57,60.006,1553918404,"201051344001093","174011545737251",0.00,0.50,0,287.35,302.98,0.0,0.0,0.000,1229525.5,1229525.5,21875,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918410,333500.00
03/30/2019 00:00,2,0.000,ALERT,213.74,301.77,60.017,1553918404,"201051344000458","174011545737251",0.00,1.00,0,288.55,304.48,0.0,0.0,0.000,1246310.7,1246310.7,13667,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553918412,333501.00
03/30/2019 00:00,2,0.000,ALERT,213.51,301.47,60.028,1553918404,"201051344000890","174011545737251",0.00,0.00,0,287.95,303.58,0.0,0.0,0.000,1244039.5,1244039.5,21797,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918413,333502.00
03/30/2019 00:00,2,0.000,ALERT,213.51,301.77,60.012,1553918404,"201051344000988","174011545737251",0.00,-0.50,0,285.84,303.28,0.0,0.0,0.000,964348.0,964348.0,14019,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918415,333503.00
03/30/2019 00:00,2,0.000,ALERT,213.96,302.07,60.028,1553918404,"201051344000582","174011545737251",0.00,-1.50,0,288.55,303.58,0.0,0.0,0.000,1223369.5,1223369.5,21770,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918417,333504.00
03/30/2019 00:00,2,0.000,ALERT,213.51,302.07,60.054,1553918404,"201051344000868","174011545737251",0.00,-0.50,0,288.85,304.48,0.0,0.0,0.000,1231409.0,1231409.0,45720,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918419,333505.00
03/30/2019 00:00,2,0.000,ALERT,213.96,302.07,60.012,1553918404,"201051344000576","174011545737251",0.00,0.00,0,288.25,303.88,0.0,0.0,0.000,1249603.1,1249603.1,17754,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918421,333506.00
03/30/2019 00:00,2,0.000,ALERT,213.74,301.47,60.006,1553918404,"201051344001158","174011545737251",0.00,-1.50,0,287.65,303.28,0.0,0.0,0.000,1226608.1,1226608.1,13978,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918422,333507.00
03/30/2019 00:00,2,0.000,ALERT,213.74,300.57,60.017,1553918404,"201051344000917","174011545737251",0.00,0.50,0,286.44,302.07,0.0,0.0,0.000,1241441.1,1241441.1,21644,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918424,333508.00
03/30/2019 00:00,2,0.000,ALERT,213.74,300.57,60.017,1553918404,"201051344000417","174011545737251",0.00,-0.50,0,287.05,302.07,0.0,0.0,0.000,999160.1,999160.1,21869,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918426,333509.00
03/30/2019 00:00,2,0.000,ALERT,213.96,300.87,60.012,1553918404,"201051344000685","174011545737251",0.00,-0.50,0,287.35,302.68,0.0,0.0,0.000,1245936.4,1245936.4,21855,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918428,333510.00
03/30/2019 00:00,2,0.000,ALERT,213.51,300.27,60.012,1553918404,"201051344000651","174011545737251",0.00,-2.50,0,286.74,302.07,0.0,0.0,0.000,1238598.7,1238598.7,21834,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553918430,333511.00
03/30/2019 00:00,2,0.000,ALERT,213.51,302.07,60.017,1553918404,"201051344000594","174011545737251",0.00,-0.50,0,287.95,303.88,0.0,0.0,0.000,1252332.7,1252332.7,45665,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918432,333512.00
03/30/2019 00:00,2,0.000,ALERT,213.74,301.77,60.006,1553918404,"201051344000469","174011545737251",0.00,-1.50,0,287.35,303.58,0.0,0.0,0.000,1230942.3,1230942.3,13958,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918434,333513.00
03/30/2019 00:00,2,0.000,ALERT,213.74,301.17,60.033,1553918404,"201051344000585","174011545737251",0.00,0.00,0,287.35,302.98,0.0,0.0,0.000,1251557.5,1251557.5,21889,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553918435,333514.00
03/30/2019 00:00,2,0.000,ALERT,214.19,301.47,60.006,1553918404,"201051344000853","174011545737251",0.00,-1.00,0,288.25,303.88,0.0,0.0,0.000,1254308.6,1254308.6,13554,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918438,333515.00
03/30/2019 00:00,2,0.000,ALERT,213.74,300.87,60.017,1553918404,"201051344001145","174011545737251",0.00,-0.50,0,287.65,303.28,0.0,0.0,0.000,1254275.6,1254275.6,21805,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918439,333516.00
03/30/2019 00:00,2,0.000,ALERT,213.74,301.17,60.006,1553918404,"201051344000438","174011545737251",0.00,-1.50,0,287.65,303.28,0.0,0.0,0.000,1246908.7,1246908.7,21842,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918441,333517.00
03/30/2019 00:00,2,0.000,ALERT,213.29,300.87,59.969,1553918404,"201051344001135","174011545737251",0.00,-1.00,0,287.35,303.28,0.0,0.0,0.000,1233923.2,1233923.2,21794,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918443,333518.00
03/30/2019 00:00,2,0.000,ALERT,213.74,301.77,59.985,1553918404,"201051344000983","174011545737251",0.00,-0.50,0,288.55,304.18,0.0,0.0,0.000,1252493.5,1252493.5,13561,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918445,333519.00
03/30/2019 00:00,2,0.000,ALERT,213.74,300.57,60.001,1553918404,"201051344001203","174011545737251",0.00,-1.00,0,287.35,304.18,0.0,0.0,0.000,1241643.2,1241643.2,21846,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553918447,333520.00
03/30/2019 00:00,2,0.000,ALERT,213.51,301.17,60.001,1553918404,"201051344001230","174011545737251",0.00,-0.50,0,287.95,302.98,0.0,0.0,0.000,1238676.4,1238676.4,21661,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918449,333521.00
03/30/2019 00:00,2,0.000,ALERT,213.29,300.57,60.006,1553918404,"201051344000646","174011545737251",0.00,-1.00,0,287.05,302.68,0.0,0.0,0.000,1231667.2,1231667.2,21815,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553918450,333522.00
03/30/2019 00:00,2,0.000,ALERT,213.96,301.17,60.001,1553918404,"201051344000867","174011545737251",0.00,0.50,0,287.65,303.88,0.0,0.0,0.000,1229886.7,1229886.7,45739,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553918452,333523.00
03/30/2019 00:00,2,0.000,ALERT,214.19,300.87,60.012,1553918404,"201051344000633","174011545737251",0.00,-0.50,0,286.44,303.28,0.0,0.0,0.000,1228649.6,1228649.6,45791,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918454,333524.00
03/30/2019 00:00,2,0.000,ALERT,213.06,300.87,60.022,1553918404,"201051344000955","174011545737251",0.00,-0.50,0,287.35,302.68,0.0,0.0,0.000,1251325.4,1251325.4,21836,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918456,333525.00
03/30/2019 00:00,2,0.000,ALERT,213.74,300.87,60.022,1553918404,"201051344000648","174011545737251",0.00,-1.50,0,287.65,303.58,0.0,0.0,0.000,1242532.0,1242532.0,45295,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918458,333526.00
03/30/2019 00:00,2,0.000,ALERT,214.19,301.47,59.985,1553918404,"201051344000645","174011545737251",0.00,0.00,0,288.25,303.58,0.0,0.0,0.000,1247241.6,1247241.6,45258,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918459,333527.00
03/30/2019 00:00,2,0.000,ALERT,213.74,302.07,60.028,1553918404,"201051344000569","174011545737251",0.00,-0.50,0,288.85,304.48,0.0,0.0,0.000,1263221.5,1263221.5,13475,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553918461,333528.00
03/30/2019 00:00,2,0.000,ALERT,213.96,301.17,60.012,1553918404,"179051228000119","174011545737251",0.00,1.50,0,287.05,302.98,0.0,0.0,0.000,50533.5,50533.5,13558,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553918463,333529.00
03/30/2019 00:15,2,0.000,ALERT,212.16,298.47,60.028,1553919304,"201051344000579","174011545737251",0.00,0.00,0,297.26,304.78,0.0,0.0,0.000,1262954.2,1262954.2,13930,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919306,333530.00
03/30/2019 00:15,2,0.000,ALERT,211.70,296.06,60.028,1553919304,"201051344001025","174011545737251",0.00,-1.50,0,293.96,303.28,0.0,0.0,0.000,1245417.1,1245417.1,21851,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919308,333531.00
03/30/2019 00:15,2,0.000,ALERT,211.70,296.36,60.028,1553919304,"201051344001093","174011545737251",0.00,0.50,0,294.56,302.37,0.0,0.0,0.000,1229525.5,1229525.5,21877,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553919310,333532.00
03/30/2019 00:15,2,0.000,ALERT,212.16,297.87,60.033,1553919304,"201051344000458","174011545737251",0.00,1.00,0,296.66,304.78,0.0,0.0,0.000,1246310.7,1246310.7,13669,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553919312,333533.00
03/30/2019 00:15,2,0.000,ALERT,211.70,296.96,60.028,1553919304,"201051344000890","174011545737251",0.00,0.00,0,295.16,303.58,0.0,0.0,0.000,1244039.5,1244039.5,21799,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553919314,333534.00
03/30/2019 00:15,2,0.000,ALERT,212.16,297.87,59.980,1553919304,"201051344000988","174011545737251",0.00,0.00,0,293.96,303.58,0.0,0.0,0.000,964348.0,964348.0,14021,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553919315,333535.00
03/30/2019 00:15,2,0.000,ALERT,212.38,297.87,60.017,1553919304,"201051344000582","174011545737251",0.00,-1.50,0,295.76,303.28,0.0,0.0,0.000,1223369.5,1223369.5,21772,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919317,333536.00
03/30/2019 00:15,2,0.000,ALERT,212.38,298.77,60.028,1553919304,"201051344000868","174011545737251",0.00,-0.50,0,296.96,304.78,0.0,0.0,0.000,1231409.0,1231409.0,45722,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553919319,333537.00
03/30/2019 00:15,2,0.000,ALERT,212.83,298.77,60.028,1553919304,"201051344000576","174011545737251",0.00,-0.50,0,296.66,304.18,0.0,0.0,0.000,1249603.1,1249603.1,17756,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553919321,333538.00
03/30/2019 00:15,2,0.000,ALERT,212.38,298.17,60.049,1553919304,"201051344001158","174011545737251",0.00,-1.00,0,296.06,303.58,0.0,0.0,0.000,1226608.1,1226608.1,13980,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919323,333539.00
03/30/2019 00:15,2,0.000,ALERT,211.93,296.36,60.038,1553919304,"201051344000917","174011545737251",0.00,0.50,0,293.66,302.07,0.0,0.0,0.000,1241441.1,1241441.1,21646,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919325,333540.00
03/30/2019 00:15,2,0.000,ALERT,212.16,296.36,60.033,1553919304,"201051344000417","174011545737251",0.00,-0.50,0,294.26,302.07,0.0,0.0,0.000,999160.1,999160.1,21871,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919326,333541.00
03/30/2019 00:15,2,0.000,ALERT,212.16,296.96,60.006,1553919304,"201051344000685","174011545737251",0.00,-0.50,0,294.56,302.68,0.0,0.0,0.000,1245936.4,1245936.4,21857,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919328,333542.00
03/30/2019 00:15,2,0.000,ALERT,211.93,296.06,60.043,1553919304,"201051344000651","174011545737251",0.00,-2.50,0,293.96,302.07,0.0,0.0,0.000,1238598.7,1238598.7,21836,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553919330,333543.00
03/30/2019 00:15,2,0.000,ALERT,211.93,298.77,60.065,1553919304,"201051344000594","174011545737251",0.00,-0.50,0,296.06,304.18,0.0,0.0,0.000,1252332.7,1252332.7,45667,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919332,333544.00
03/30/2019 00:15,2,0.000,ALERT,212.38,297.87,60.043,1553919304,"201051344000469","174011545737251",0.00,-1.00,0,295.46,303.88,0.0,0.0,0.000,1230942.3,1230942.3,13960,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919334,333545.00
03/30/2019 00:15,2,0.000,ALERT,211.93,296.96,60.038,1553919304,"201051344000585","174011545737251",0.00,0.00,0,294.56,302.68,0.0,0.0,0.000,1251557.5,1251557.5,21891,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919336,333546.00
03/30/2019 00:15,2,0.000,ALERT,213.06,298.17,60.049,1553919304,"201051344000853","174011545737251",0.00,-1.00,0,296.36,304.18,0.0,0.0,0.000,1254308.6,1254308.6,13556,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919338,333547.00
03/30/2019 00:15,2,0.000,ALERT,211.93,296.96,60.006,1553919304,"201051344001145","174011545737251",0.00,-0.50,0,294.86,302.98,0.0,0.0,0.000,1254275.6,1254275.6,21807,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553919339,333548.00
03/30/2019 00:15,2,0.000,ALERT,211.93,296.96,60.038,1553919304,"201051344000438","174011545737251",0.00,-1.50,0,294.86,303.28,0.0,0.0,0.000,1246908.7,1246908.7,21844,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553919341,333549.00
03/30/2019 00:15,2,0.000,ALERT,211.48,296.96,60.054,1553919304,"201051344001135","174011545737251",0.00,-1.00,0,294.56,302.98,0.0,0.0,0.000,1233923.2,1233923.2,21796,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919343,333550.00
03/30/2019 00:15,2,0.000,ALERT,212.16,298.17,60.049,1553919304,"201051344000983","174011545737251",0.00,-0.50,0,296.66,304.48,0.0,0.0,0.000,1252493.5,1252493.5,13563,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553919345,333551.00
03/30/2019 00:15,2,0.000,ALERT,211.93,296.36,60.043,1553919304,"201051344001203","174011545737251",0.00,-1.00,0,294.26,304.18,0.0,0.0,0.000,1241643.2,1241643.2,21848,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919347,333552.00
03/30/2019 00:15,2,0.000,ALERT,211.93,297.26,60.049,1553919304,"201051344001230","174011545737251",0.00,-0.50,0,294.86,302.98,0.0,0.0,0.000,1238676.4,1238676.4,21663,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919349,333553.00
03/30/2019 00:15,2,0.000,ALERT,211.48,296.66,60.049,1553919304,"201051344000646","174011545737251",0.00,-1.00,0,294.26,302.07,0.0,0.0,0.000,1231667.2,1231667.2,21817,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553919350,333554.00
03/30/2019 00:15,2,0.000,ALERT,212.61,297.57,60.043,1553919304,"201051344000867","174011545737251",0.00,0.50,0,295.76,304.18,0.0,0.0,0.000,1229886.7,1229886.7,45741,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919352,333555.00
03/30/2019 00:15,2,0.000,ALERT,213.06,297.57,60.049,1553919304,"201051344000633","174011545737251",0.00,-0.50,0,294.56,303.28,0.0,0.0,0.000,1228649.6,1228649.6,45793,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553919354,333556.00
03/30/2019 00:15,2,0.000,ALERT,211.48,296.66,60.043,1553919304,"201051344000955","174011545737251",0.00,-0.50,0,294.56,302.37,0.0,0.0,0.000,1251325.4,1251325.4,21838,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919356,333557.00
03/30/2019 00:15,2,0.000,ALERT,212.16,297.26,60.049,1553919304,"201051344000648","174011545737251",0.00,-1.50,0,295.76,303.88,0.0,0.0,0.000,1242532.0,1242532.0,45297,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553919358,333558.00
03/30/2019 00:15,2,0.000,ALERT,212.61,297.87,60.075,1553919304,"201051344000645","174011545737251",0.00,0.00,0,296.36,303.88,0.0,0.0,0.000,1247241.6,1247241.6,45260,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553919360,333559.00
03/30/2019 00:15,2,0.000,ALERT,212.16,298.47,60.049,1553919304,"201051344000569","174011545737251",0.00,-0.50,0,296.96,304.78,0.0,0.0,0.000,1263221.5,1263221.5,13477,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553919362,333560.00
03/30/2019 00:15,2,0.000,ALERT,212.61,297.57,60.043,1553919304,"179051228000119","174011545737251",0.00,1.50,0,295.46,303.28,0.0,0.0,0.000,50533.5,50533.5,13560,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553919364,333561.00
03/30/2019 00:30,2,0.000,ALERT,212.16,298.47,60.028,1553920204,"201051344000579","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1262954.2,1262954.2,13932,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553920206,333562.00
03/30/2019 00:30,2,0.000,ALERT,211.70,296.36,60.012,1553920204,"201051344001025","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1245417.1,1245417.1,21853,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920208,333563.00
03/30/2019 00:30,2,0.000,ALERT,211.93,296.96,60.017,1553920204,"201051344001093","174011545737251",0.00,0.50,0,294.86,298.17,0.0,0.0,0.000,1229525.5,1229525.5,21879,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920210,333564.00
03/30/2019 00:30,2,0.000,ALERT,212.16,297.87,60.022,1553920204,"201051344000458","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1246310.7,1246310.7,13671,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920211,333565.00
03/30/2019 00:30,2,0.000,ALERT,211.93,297.26,60.017,1553920204,"201051344000890","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1244039.5,1244039.5,21801,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920213,333566.00
03/30/2019 00:30,2,0.000,ALERT,212.16,298.17,60.028,1553920204,"201051344000988","174011545737251",0.00,0.00,0,293.36,299.37,0.0,0.0,0.000,964348.0,964348.0,14023,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920215,333567.00
03/30/2019 00:30,2,0.000,ALERT,212.38,297.87,59.996,1553920204,"201051344000582","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1223369.5,1223369.5,21774,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553920217,333568.00
03/30/2019 00:30,2,0.000,ALERT,212.16,298.77,60.028,1553920204,"201051344000868","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1231409.0,1231409.0,45724,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920219,333569.00
03/30/2019 00:30,2,0.000,ALERT,212.61,298.77,60.043,1553920204,"201051344000576","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1249603.1,1249603.1,17758,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920221,333570.00
03/30/2019 00:30,2,0.000,ALERT,212.38,298.17,60.028,1553920204,"201051344001158","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1226608.1,1226608.1,13982,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553920223,333571.00
03/30/2019 00:30,2,0.000,ALERT,212.16,296.66,60.022,1553920204,"201051344000917","174011545737251",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,1241441.1,1241441.1,21648,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920224,333572.00
03/30/2019 00:30,2,0.000,ALERT,212.16,296.36,60.028,1553920204,"201051344000417","174011545737251",0.00,-0.50,0,294.26,298.17,0.0,0.0,0.000,999160.1,999160.1,21873,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920226,333573.00
03/30/2019 00:30,2,0.000,ALERT,212.38,296.96,60.028,1553920204,"201051344000685","174011545737251",0.00,-0.50,0,294.56,298.17,0.0,0.0,0.000,1245936.4,1245936.4,21859,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553920228,333574.00
03/30/2019 00:30,2,0.000,ALERT,212.16,296.06,60.033,1553920204,"201051344000651","174011545737251",0.00,-2.00,0,294.26,297.87,0.0,0.0,0.000,1238598.7,1238598.7,21838,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920230,333575.00
03/30/2019 00:30,2,0.000,ALERT,211.93,298.77,60.054,1553920204,"201051344000594","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,1252332.7,1252332.7,45669,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920232,333576.00
03/30/2019 00:30,2,0.000,ALERT,212.38,298.17,60.012,1553920204,"201051344000469","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1230942.3,1230942.3,13962,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920234,333577.00
03/30/2019 00:30,2,0.000,ALERT,212.16,297.26,60.017,1553920204,"201051344000585","174011545737251",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,1251557.5,1251557.5,21893,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920236,333578.00
03/30/2019 00:30,2,0.000,ALERT,212.61,297.87,60.070,1553920204,"201051344000853","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1254308.6,1254308.6,13558,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920237,333579.00
03/30/2019 00:30,2,0.000,ALERT,212.16,297.26,60.059,1553920204,"201051344001145","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1254275.6,1254275.6,21809,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920239,333580.00
03/30/2019 00:30,2,0.000,ALERT,211.93,296.96,60.049,1553920204,"201051344000438","174011545737251",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,1246908.7,1246908.7,21846,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553920241,333581.00
03/30/2019 00:30,2,0.000,ALERT,211.48,296.96,60.038,1553920204,"201051344001135","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1233923.2,1233923.2,21798,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920243,333582.00
03/30/2019 00:30,2,0.000,ALERT,212.16,298.17,60.038,1553920204,"201051344000983","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1252493.5,1252493.5,13565,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920245,333583.00
03/30/2019 00:30,2,0.000,ALERT,211.93,296.66,60.043,1553920204,"201051344001203","174011545737251",0.00,-1.00,0,294.56,299.97,0.0,0.0,0.000,1241643.2,1241643.2,21850,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553920247,333584.00
03/30/2019 00:30,2,0.000,ALERT,211.93,297.57,60.038,1553920204,"201051344001230","174011545737251",0.00,0.00,0,295.16,298.77,0.0,0.0,0.000,1238676.4,1238676.4,21665,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920249,333585.00
03/30/2019 00:30,2,0.000,ALERT,211.48,296.66,59.985,1553920204,"201051344000646","174011545737251",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,1231667.2,1231667.2,21819,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553920251,333586.00
03/30/2019 00:30,2,0.000,ALERT,212.38,297.57,60.028,1553920204,"201051344000867","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1229886.7,1229886.7,45743,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920253,333587.00
03/30/2019 00:30,2,0.000,ALERT,212.83,297.57,60.070,1553920204,"201051344000633","174011545737251",0.00,-0.50,0,293.96,299.07,0.0,0.0,0.000,1228649.6,1228649.6,45795,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920254,333588.00
03/30/2019 00:30,2,0.000,ALERT,211.48,296.66,60.033,1553920204,"201051344000955","174011545737251",0.00,-0.50,0,294.56,298.17,0.0,0.0,0.000,1251325.4,1251325.4,21840,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920256,333589.00
03/30/2019 00:30,2,0.000,ALERT,212.16,297.26,60.065,1553920204,"201051344000648","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1242532.0,1242532.0,45299,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920258,333590.00
03/30/2019 00:30,2,0.000,ALERT,212.61,297.87,60.038,1553920204,"201051344000645","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1247241.6,1247241.6,45262,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920260,333591.00
03/30/2019 00:30,2,0.000,ALERT,212.16,298.47,60.028,1553920204,"201051344000569","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1263221.5,1263221.5,13479,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553920262,333592.00
03/30/2019 00:30,2,0.000,ALERT,212.61,297.57,60.075,1553920204,"179051228000119","174011545737251",0.00,1.50,0,293.66,299.07,0.0,0.0,0.000,50533.5,50533.5,13562,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553920263,333593.00
03/30/2019 00:45,2,0.000,ALERT,212.38,299.07,60.006,1553921104,"201051344000579","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1262954.2,1262954.2,13934,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921106,333594.00
03/30/2019 00:45,2,0.000,ALERT,211.70,296.36,59.964,1553921104,"201051344001025","174011545737251",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,1245417.1,1245417.1,21855,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553921108,333595.00
03/30/2019 00:45,2,0.000,ALERT,212.16,297.26,60.012,1553921104,"201051344001093","174011545737251",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,1229525.5,1229525.5,21881,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921110,333596.00
03/30/2019 00:45,2,0.000,ALERT,212.38,298.77,60.001,1553921104,"201051344000458","174011545737251",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,1246310.7,1246310.7,13673,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921112,333597.00
03/30/2019 00:45,2,0.000,ALERT,211.93,297.57,60.006,1553921104,"201051344000890","174011545737251",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,1244039.5,1244039.5,21803,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921114,333598.00
03/30/2019 00:45,2,0.000,ALERT,212.38,298.77,60.017,1553921104,"201051344000988","174011545737251",0.00,0.50,0,293.36,299.67,0.0,0.0,0.000,964348.0,964348.0,14025,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921115,333599.00
03/30/2019 00:45,2,0.000,ALERT,212.61,298.17,59.964,1553921104,"201051344000582","174011545737251",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,1223369.5,1223369.5,21776,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921117,333600.00
03/30/2019 00:45,2,0.000,ALERT,212.38,299.07,60.012,1553921104,"201051344000868","174011545737251",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,1231409.0,1231409.0,45726,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553921119,333601.00
03/30/2019 00:45,2,0.000,ALERT,213.06,299.37,60.017,1553921104,"201051344000576","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1249603.1,1249603.1,17760,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921121,333602.00
03/30/2019 00:45,2,0.000,ALERT,212.61,298.47,60.012,1553921104,"201051344001158","174011545737251",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,1226608.1,1226608.1,13984,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921123,333603.00
03/30/2019 00:45,2,0.000,ALERT,212.38,296.96,60.038,1553921104,"201051344000917","174011545737251",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,1241441.1,1241441.1,21650,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921124,333604.00
03/30/2019 00:45,2,0.000,ALERT,212.38,296.66,60.038,1553921104,"201051344000417","174011545737251",0.00,0.00,0,294.56,298.17,0.0,0.0,0.000,999160.1,999160.1,21875,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921126,333605.00
03/30/2019 00:45,2,0.000,ALERT,212.38,296.96,60.022,1553921104,"201051344000685","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1245936.4,1245936.4,21861,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921128,333606.00
03/30/2019 00:45,2,0.000,ALERT,212.38,296.66,60.049,1553921104,"201051344000651","174011545737251",0.00,-2.00,0,294.56,298.17,0.0,0.0,0.000,1238598.7,1238598.7,21840,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553921130,333607.00
03/30/2019 00:45,2,0.000,ALERT,212.16,299.07,60.065,1553921104,"201051344000594","174011545737251",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,1252332.7,1252332.7,45671,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921132,333608.00
03/30/2019 00:45,2,0.000,ALERT,212.61,298.77,60.043,1553921104,"201051344000469","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1230942.3,1230942.3,13964,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921134,333609.00
03/30/2019 00:45,2,0.000,ALERT,212.16,297.57,59.996,1553921104,"201051344000585","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1251557.5,1251557.5,21895,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921136,333610.00
03/30/2019 00:45,2,0.000,ALERT,213.06,298.47,60.038,1553921104,"201051344000853","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1254308.6,1254308.6,13560,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921138,333611.00
03/30/2019 00:45,2,0.000,ALERT,212.38,297.57,60.028,1553921104,"201051344001145","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1254275.6,1254275.6,21811,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921140,333612.00
03/30/2019 00:45,2,0.000,ALERT,212.38,297.57,60.033,1553921104,"201051344000438","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1246908.7,1246908.7,21848,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921142,333613.00
03/30/2019 00:45,2,0.000,ALERT,211.93,297.57,60.049,1553921104,"201051344001135","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1233923.2,1233923.2,21800,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553921144,333614.00
03/30/2019 00:45,2,0.000,ALERT,212.16,298.17,60.049,1553921104,"201051344000983","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1252493.5,1252493.5,13567,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921145,333615.00
03/30/2019 00:45,2,0.000,ALERT,212.16,296.96,60.017,1553921104,"201051344001203","174011545737251",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,1241643.2,1241643.2,21852,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921147,333616.00
03/30/2019 00:45,2,0.000,ALERT,212.16,297.57,60.054,1553921104,"201051344001230","174011545737251",0.00,0.00,0,295.16,298.77,0.0,0.0,0.000,1238676.4,1238676.4,21667,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921149,333617.00
03/30/2019 00:45,2,0.000,ALERT,211.93,297.26,59.980,1553921104,"201051344000646","174011545737251",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,1231667.2,1231667.2,21821,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553921151,333618.00
03/30/2019 00:45,2,0.000,ALERT,212.38,297.57,60.028,1553921104,"201051344000867","174011545737251",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,1229886.7,1229886.7,45745,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553921153,333619.00
03/30/2019 00:45,2,0.000,ALERT,212.83,297.87,60.017,1553921104,"201051344000633","174011545737251",0.00,-0.50,0,293.66,299.37,0.0,0.0,0.000,1228649.6,1228649.6,45797,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921155,333620.00
03/30/2019 00:45,2,0.000,ALERT,211.93,297.57,60.022,1553921104,"201051344000955","174011545737251",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,1251325.4,1251325.4,21842,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921156,333621.00
03/30/2019 00:45,2,0.000,ALERT,212.38,297.57,60.022,1553921104,"201051344000648","174011545737251",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,1242532.0,1242532.0,45301,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553921158,333622.00
03/30/2019 00:45,2,0.000,ALERT,212.83,297.87,60.022,1553921104,"201051344000645","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1247241.6,1247241.6,45264,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921160,333623.00
03/30/2019 00:45,2,0.000,ALERT,212.16,298.77,60.070,1553921104,"201051344000569","174011545737251",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,1263221.5,1263221.5,13481,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553921162,333624.00
03/30/2019 00:45,2,0.000,ALERT,212.61,297.87,60.028,1553921104,"179051228000119","174011545737251",0.00,2.00,0,293.96,299.37,0.0,0.0,0.000,50533.5,50533.5,13564,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553921164,333625.00
03/30/2019 01:00,2,0.000,ALERT,211.48,296.36,60.012,1553922004,"201051344000579","174011545737251",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,1262954.2,1262954.2,13936,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922006,333626.00
03/30/2019 01:00,2,0.000,ALERT,211.25,294.56,59.985,1553922004,"201051344001025","174011545737251",0.00,-0.50,0,293.96,299.37,0.0,0.0,0.000,1245417.1,1245417.1,21857,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922008,333627.00
03/30/2019 01:00,2,0.000,ALERT,211.48,295.16,59.980,1553922004,"201051344001093","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1229525.5,1229525.5,21883,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922010,333628.00
03/30/2019 01:00,2,0.000,ALERT,211.48,295.46,59.985,1553922004,"201051344000458","174011545737251",0.00,1.50,0,294.56,300.87,0.0,0.0,0.000,1246310.7,1246310.7,13675,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922011,333629.00
03/30/2019 01:00,2,0.000,ALERT,211.48,295.76,59.964,1553922004,"201051344000890","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1244039.5,1244039.5,21805,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922013,333630.00
03/30/2019 01:00,2,0.000,ALERT,211.25,295.16,59.980,1553922004,"201051344000988","174011545737251",0.00,0.50,0,292.16,299.67,0.0,0.0,0.000,964348.0,964348.0,14027,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922015,333631.00
03/30/2019 01:00,2,0.000,ALERT,212.16,296.36,59.980,1553922004,"201051344000582","174011545737251",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,1223369.5,1223369.5,21778,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922017,333632.00
03/30/2019 01:00,2,0.000,ALERT,211.48,296.06,59.990,1553922004,"201051344000868","174011545737251",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,1231409.0,1231409.0,45728,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922019,333633.00
03/30/2019 01:00,2,0.000,ALERT,211.93,296.36,59.980,1553922004,"201051344000576","174011545737251",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,1249603.1,1249603.1,17762,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922021,333634.00
03/30/2019 01:00,2,0.000,ALERT,211.70,295.76,59.980,1553922004,"201051344001158","174011545737251",0.00,-0.50,0,294.26,299.67,0.0,0.0,0.000,1226608.1,1226608.1,13986,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922022,333635.00
03/30/2019 01:00,2,0.000,ALERT,211.70,294.86,59.980,1553922004,"201051344000917","174011545737251",0.00,1.00,0,293.06,298.47,0.0,0.0,0.000,1241441.1,1241441.1,21652,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922024,333636.00
03/30/2019 01:00,2,0.000,ALERT,211.70,294.86,59.985,1553922004,"201051344000417","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,999160.1,999160.1,21877,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922026,333637.00
03/30/2019 01:00,2,0.000,ALERT,211.93,295.46,59.964,1553922004,"201051344000685","174011545737251",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,1245936.4,1245936.4,21863,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922028,333638.00
03/30/2019 01:00,2,0.000,ALERT,211.70,294.26,60.017,1553922004,"201051344000651","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1238598.7,1238598.7,21842,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922030,333639.00
03/30/2019 01:00,2,0.000,ALERT,211.25,296.36,59.985,1553922004,"201051344000594","174011545737251",0.00,0.00,0,294.26,300.27,0.0,0.0,0.000,1252332.7,1252332.7,45673,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922032,333640.00
03/30/2019 01:00,2,0.000,ALERT,211.70,295.76,59.975,1553922004,"201051344000469","174011545737251",0.00,-0.50,0,293.66,299.67,0.0,0.0,0.000,1230942.3,1230942.3,13966,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922033,333641.00
