ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 01:00,2,0.000,ALERT,211.70,295.76,59.980,1553922004,"201051344000585","174011545737251",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,1251557.5,1251557.5,21897,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922035,333642.00
03/30/2019 01:00,2,0.000,ALERT,212.16,295.46,59.938,1553922004,"201051344000853","174011545737251",0.00,-0.50,0,294.56,300.27,0.0,0.0,0.000,1254308.6,1254308.6,13562,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922037,333643.00
03/30/2019 01:00,2,0.000,ALERT,211.70,295.46,59.959,1553922004,"201051344001145","174011545737251",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,1254275.6,1254275.6,21813,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922039,333644.00
03/30/2019 01:00,2,0.000,ALERT,211.70,295.46,59.985,1553922004,"201051344000438","174011545737251",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,1246908.7,1246908.7,21850,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922041,333645.00
03/30/2019 01:00,2,0.000,ALERT,211.25,295.16,59.996,1553922004,"201051344001135","174011545737251",0.00,-0.50,0,294.56,299.67,0.0,0.0,0.000,1233923.2,1233923.2,21802,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922043,333646.00
03/30/2019 01:00,2,0.000,ALERT,211.48,295.76,59.990,1553922004,"201051344000983","174011545737251",0.00,0.50,0,294.86,300.57,0.0,0.0,0.000,1252493.5,1252493.5,13569,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922045,333647.00
03/30/2019 01:00,2,0.000,ALERT,211.48,294.86,59.996,1553922004,"201051344001203","174011545737251",0.00,-0.50,0,294.26,300.57,0.0,0.0,0.000,1241643.2,1241643.2,21854,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922047,333648.00
03/30/2019 01:00,2,0.000,ALERT,211.70,295.76,59.996,1553922004,"201051344001230","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,1238676.4,1238676.4,21669,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922049,333649.00
03/30/2019 01:00,2,0.000,ALERT,211.25,295.16,59.980,1553922004,"201051344000646","174011545737251",0.00,0.00,0,293.66,298.77,0.0,0.0,0.000,1231667.2,1231667.2,21823,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922051,333650.00
03/30/2019 01:00,2,0.000,ALERT,211.70,295.16,59.990,1553922004,"201051344000867","174011545737251",0.00,1.00,0,293.96,300.57,0.0,0.0,0.000,1229886.7,1229886.7,45747,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922052,333651.00
03/30/2019 01:00,2,0.000,ALERT,212.16,295.16,59.985,1553922004,"201051344000633","174011545737251",0.00,0.00,0,293.06,299.67,0.0,0.0,0.000,1228649.6,1228649.6,45799,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922054,333652.00
03/30/2019 01:00,2,0.000,ALERT,211.25,295.46,59.990,1553922004,"201051344000955","174011545737251",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,1251325.4,1251325.4,21844,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922056,333653.00
03/30/2019 01:00,2,0.000,ALERT,211.48,294.86,59.990,1553922004,"201051344000648","174011545737251",0.00,-1.00,0,293.96,299.97,0.0,0.0,0.000,1242532.0,1242532.0,45303,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922058,333654.00
03/30/2019 01:00,2,0.000,ALERT,211.93,295.46,59.990,1553922004,"201051344000645","174011545737251",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,1247241.6,1247241.6,45266,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922060,333655.00
03/30/2019 01:00,2,0.000,ALERT,211.70,296.36,59.990,1553922004,"201051344000569","174011545737251",0.00,0.00,0,295.16,300.87,0.0,0.0,0.000,1263221.5,1263221.5,13483,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922061,333656.00
03/30/2019 01:00,2,0.000,ALERT,211.93,295.16,59.985,1553922004,"179051228000119","174011545737251",0.00,2.00,0,293.66,299.37,0.0,0.0,0.000,50533.5,50533.5,13566,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553922063,333657.00
03/30/2019 01:15,2,0.000,ALERT,211.70,296.66,60.038,1553922904,"201051344000579","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1262954.2,1262954.2,13938,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922906,333658.00
03/30/2019 01:15,2,0.000,ALERT,211.93,295.16,60.038,1553922904,"201051344001025","174011545737251",0.00,-0.50,0,292.76,298.47,0.0,0.0,0.000,1245417.1,1245417.1,21859,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922908,333659.00
03/30/2019 01:15,2,0.000,ALERT,211.93,295.76,60.059,1553922904,"201051344001093","174011545737251",0.00,1.00,0,293.36,297.57,0.0,0.0,0.000,1229525.5,1229525.5,21885,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922910,333660.00
03/30/2019 01:15,2,0.000,ALERT,211.70,296.06,60.043,1553922904,"201051344000458","174011545737251",0.00,2.00,0,293.06,298.47,0.0,0.0,0.000,1246310.7,1246310.7,13677,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922912,333661.00
03/30/2019 01:15,2,0.000,ALERT,211.93,296.36,60.038,1553922904,"201051344000890","174011545737251",0.00,0.50,0,293.66,298.77,0.0,0.0,0.000,1244039.5,1244039.5,21807,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922913,333662.00
03/30/2019 01:15,2,0.000,ALERT,211.70,295.76,60.033,1553922904,"201051344000988","174011545737251",0.00,0.50,0,290.65,297.26,0.0,0.0,0.000,964348.0,964348.0,14029,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922915,333663.00
03/30/2019 01:15,2,0.000,ALERT,212.61,296.96,60.049,1553922904,"201051344000582","174011545737251",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,1223369.5,1223369.5,21780,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922917,333664.00
03/30/2019 01:15,2,0.000,ALERT,211.93,296.66,60.017,1553922904,"201051344000868","174011545737251",0.00,0.00,0,293.66,298.47,0.0,0.0,0.000,1231409.0,1231409.0,45730,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922919,333665.00
03/30/2019 01:15,2,0.000,ALERT,212.38,296.36,60.001,1553922904,"201051344000576","174011545737251",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,1249603.1,1249603.1,17764,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922921,333666.00
03/30/2019 01:15,2,0.000,ALERT,211.93,296.06,60.043,1553922904,"201051344001158","174011545737251",0.00,-0.50,0,292.46,297.26,0.0,0.0,0.000,1226608.1,1226608.1,13988,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922922,333667.00
03/30/2019 01:15,2,0.000,ALERT,212.38,295.76,60.001,1553922904,"201051344000917","174011545737251",0.00,1.00,0,292.16,296.96,0.0,0.0,0.000,1241441.1,1241441.1,21654,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922924,333668.00
03/30/2019 01:15,2,0.000,ALERT,212.38,295.76,60.075,1553922904,"201051344000417","174011545737251",0.00,0.50,0,292.76,297.26,0.0,0.0,0.000,999160.1,999160.1,21879,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922926,333669.00
03/30/2019 01:15,2,0.000,ALERT,212.38,295.76,60.038,1553922904,"201051344000685","174011545737251",0.00,0.50,0,292.76,297.57,0.0,0.0,0.000,1245936.4,1245936.4,21865,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922928,333670.00
03/30/2019 01:15,2,0.000,ALERT,212.16,295.16,60.043,1553922904,"201051344000651","174011545737251",0.00,-1.50,0,292.76,297.26,0.0,0.0,0.000,1238598.7,1238598.7,21844,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922930,333671.00
03/30/2019 01:15,2,0.000,ALERT,211.70,296.36,60.028,1553922904,"201051344000594","174011545737251",0.00,0.00,0,292.76,297.87,0.0,0.0,0.000,1252332.7,1252332.7,45675,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922932,333672.00
03/30/2019 01:15,2,0.000,ALERT,211.93,296.06,60.028,1553922904,"201051344000469","174011545737251",0.00,-0.50,0,292.16,297.26,0.0,0.0,0.000,1230942.3,1230942.3,13968,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922933,333673.00
03/30/2019 01:15,2,0.000,ALERT,212.16,296.06,60.022,1553922904,"201051344000585","174011545737251",0.00,0.50,0,293.06,297.87,0.0,0.0,0.000,1251557.5,1251557.5,21899,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922935,333674.00
03/30/2019 01:15,2,0.000,ALERT,212.61,296.06,60.028,1553922904,"201051344000853","174011545737251",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,1254308.6,1254308.6,13564,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922937,333675.00
03/30/2019 01:15,2,0.000,ALERT,212.38,296.36,60.059,1553922904,"201051344001145","174011545737251",0.00,0.00,0,293.66,298.47,0.0,0.0,0.000,1254275.6,1254275.6,21815,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922939,333676.00
03/30/2019 01:15,2,0.000,ALERT,212.16,295.76,60.028,1553922904,"201051344000438","174011545737251",0.00,-0.50,0,293.36,298.17,0.0,0.0,0.000,1246908.7,1246908.7,21852,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922941,333677.00
03/30/2019 01:15,2,0.000,ALERT,211.93,296.06,60.017,1553922904,"201051344001135","174011545737251",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,1233923.2,1233923.2,21804,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922943,333678.00
03/30/2019 01:15,2,0.000,ALERT,211.93,296.06,60.017,1553922904,"201051344000983","174011545737251",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,1252493.5,1252493.5,13571,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922945,333679.00
03/30/2019 01:15,2,0.000,ALERT,212.16,295.46,60.012,1553922904,"201051344001203","174011545737251",0.00,0.00,0,293.06,299.37,0.0,0.0,0.000,1241643.2,1241643.2,21856,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922946,333680.00
03/30/2019 01:15,2,0.000,ALERT,212.16,296.36,60.022,1553922904,"201051344001230","174011545737251",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,1238676.4,1238676.4,21671,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922948,333681.00
03/30/2019 01:15,2,0.000,ALERT,211.93,295.76,60.022,1553922904,"201051344000646","174011545737251",0.00,0.00,0,292.76,297.26,0.0,0.0,0.000,1231667.2,1231667.2,21825,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922950,333682.00
03/30/2019 01:15,2,0.000,ALERT,212.16,295.46,60.022,1553922904,"201051344000867","174011545737251",0.00,1.00,0,292.46,297.87,0.0,0.0,0.000,1229886.7,1229886.7,45749,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922952,333683.00
03/30/2019 01:15,2,0.000,ALERT,212.61,295.46,60.028,1553922904,"201051344000633","174011545737251",0.00,0.00,0,291.25,296.96,0.0,0.0,0.000,1228649.6,1228649.6,45801,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922954,333684.00
03/30/2019 01:15,2,0.000,ALERT,211.70,295.76,60.038,1553922904,"201051344000955","174011545737251",0.00,0.00,0,293.36,297.57,0.0,0.0,0.000,1251325.4,1251325.4,21846,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922955,333685.00
03/30/2019 01:15,2,0.000,ALERT,211.93,295.16,60.028,1553922904,"201051344000648","174011545737251",0.00,-1.00,0,292.46,297.57,0.0,0.0,0.000,1242532.0,1242532.0,45305,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922957,333686.00
03/30/2019 01:15,2,0.000,ALERT,212.16,295.76,60.065,1553922904,"201051344000645","174011545737251",0.00,0.50,0,293.06,297.57,0.0,0.0,0.000,1247241.6,1247241.6,45268,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553922959,333687.00
03/30/2019 01:15,2,0.000,ALERT,211.70,296.36,60.028,1553922904,"201051344000569","174011545737251",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,1263221.5,1263221.5,13485,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553922961,333688.00
03/30/2019 01:15,2,0.000,ALERT,212.16,295.46,60.054,1553922904,"179051228000119","174011545737251",0.00,2.00,0,291.55,296.96,0.0,0.0,0.000,50533.5,50533.5,13568,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553922963,333689.00
03/30/2019 01:30,2,0.000,ALERT,212.16,296.96,60.001,1553923804,"201051344000579","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1262954.2,1262954.2,13940,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923806,333690.00
03/30/2019 01:30,2,0.000,ALERT,212.16,295.46,60.006,1553923804,"201051344001025","174011545737251",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,1245417.1,1245417.1,21861,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923807,333691.00
03/30/2019 01:30,2,0.000,ALERT,212.16,296.06,59.985,1553923804,"201051344001093","174011545737251",0.00,1.50,0,293.96,297.26,0.0,0.0,0.000,1229525.5,1229525.5,21887,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553923809,333692.00
03/30/2019 01:30,2,0.000,ALERT,212.16,296.06,60.006,1553923804,"201051344000458","174011545737251",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,1246310.7,1246310.7,13679,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923811,333693.00
03/30/2019 01:30,2,0.000,ALERT,212.16,296.66,60.006,1553923804,"201051344000890","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1244039.5,1244039.5,21809,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923813,333694.00
03/30/2019 01:30,2,0.000,ALERT,211.93,296.06,60.012,1553923804,"201051344000988","174011545737251",0.00,1.00,0,291.25,297.26,0.0,0.0,0.000,964348.0,964348.0,14031,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553923815,333695.00
03/30/2019 01:30,2,0.000,ALERT,212.83,297.26,60.022,1553923804,"201051344000582","174011545737251",0.00,-0.50,0,294.86,298.47,0.0,0.0,0.000,1223369.5,1223369.5,21782,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923817,333696.00
03/30/2019 01:30,2,0.000,ALERT,211.93,296.96,59.975,1553923804,"201051344000868","174011545737251",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,1231409.0,1231409.0,45732,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923818,333697.00
03/30/2019 01:30,2,0.000,ALERT,212.61,296.96,60.012,1553923804,"201051344000576","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1249603.1,1249603.1,17766,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923820,333698.00
03/30/2019 01:30,2,0.000,ALERT,212.16,296.06,60.006,1553923804,"201051344001158","174011545737251",0.00,0.00,0,293.36,297.26,0.0,0.0,0.000,1226608.1,1226608.1,13990,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923822,333699.00
03/30/2019 01:30,2,0.000,ALERT,212.38,295.76,60.012,1553923804,"201051344000917","174011545737251",0.00,1.50,0,292.76,296.96,0.0,0.0,0.000,1241441.1,1241441.1,21656,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923824,333700.00
03/30/2019 01:30,2,0.000,ALERT,212.61,295.76,59.953,1553923804,"201051344000417","174011545737251",0.00,0.50,0,293.66,296.96,0.0,0.0,0.000,999160.1,999160.1,21881,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553923826,333701.00
03/30/2019 01:30,2,0.000,ALERT,212.61,296.06,60.028,1553923804,"201051344000685","174011545737251",0.00,0.50,0,293.96,297.57,0.0,0.0,0.000,1245936.4,1245936.4,21867,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923827,333702.00
03/30/2019 01:30,2,0.000,ALERT,212.16,295.16,60.001,1553923804,"201051344000651","174011545737251",0.00,-1.00,0,293.06,297.26,0.0,0.0,0.000,1238598.7,1238598.7,21846,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553923829,333703.00
03/30/2019 01:30,2,0.000,ALERT,211.70,296.66,60.006,1553923804,"201051344000594","174011545737251",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,1252332.7,1252332.7,45677,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923831,333704.00
03/30/2019 01:30,2,0.000,ALERT,212.16,296.06,60.006,1553923804,"201051344000469","174011545737251",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,1230942.3,1230942.3,13970,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553923833,333705.00
03/30/2019 01:30,2,0.000,ALERT,212.38,296.36,60.012,1553923804,"201051344000585","174011545737251",0.00,1.00,0,293.66,297.57,0.0,0.0,0.000,1251557.5,1251557.5,21901,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923835,333706.00
03/30/2019 01:30,2,0.000,ALERT,212.61,296.06,60.049,1553923804,"201051344000853","174011545737251",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,1254308.6,1254308.6,13566,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923837,333707.00
03/30/2019 01:30,2,0.000,ALERT,212.38,296.36,60.022,1553923804,"201051344001145","174011545737251",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,1254275.6,1254275.6,21817,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923839,333708.00
03/30/2019 01:30,2,0.000,ALERT,212.38,296.06,60.012,1553923804,"201051344000438","174011545737251",0.00,0.00,0,294.26,297.87,0.0,0.0,0.000,1246908.7,1246908.7,21854,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553923841,333709.00
03/30/2019 01:30,2,0.000,ALERT,211.70,296.06,60.049,1553923804,"201051344001135","174011545737251",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,1233923.2,1233923.2,21806,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923842,333710.00
03/30/2019 01:30,2,0.000,ALERT,212.16,296.66,60.006,1553923804,"201051344000983","174011545737251",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,1252493.5,1252493.5,13573,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923844,333711.00
03/30/2019 01:30,2,0.000,ALERT,212.16,295.76,60.012,1553923804,"201051344001203","174011545737251",0.00,0.00,0,293.96,299.37,0.0,0.0,0.000,1241643.2,1241643.2,21858,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553923846,333712.00
03/30/2019 01:30,2,0.000,ALERT,212.16,296.36,60.017,1553923804,"201051344001230","174011545737251",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,1238676.4,1238676.4,21673,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553923848,333713.00
03/30/2019 01:30,2,0.000,ALERT,211.93,296.06,60.006,1553923804,"201051344000646","174011545737251",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,1231667.2,1231667.2,21827,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923850,333714.00
03/30/2019 01:30,2,0.000,ALERT,212.16,295.76,60.012,1553923804,"201051344000867","174011545737251",0.00,1.50,0,293.06,298.17,0.0,0.0,0.000,1229886.7,1229886.7,45751,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923852,333715.00
03/30/2019 01:30,2,0.000,ALERT,212.61,296.06,60.017,1553923804,"201051344000633","174011545737251",0.00,0.00,0,291.85,297.26,0.0,0.0,0.000,1228649.6,1228649.6,45803,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923853,333716.00
03/30/2019 01:30,2,0.000,ALERT,211.93,296.36,60.070,1553923804,"201051344000955","174011545737251",0.00,0.50,0,293.96,297.57,0.0,0.0,0.000,1251325.4,1251325.4,21848,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923855,333717.00
03/30/2019 01:30,2,0.000,ALERT,211.93,295.46,60.038,1553923804,"201051344000648","174011545737251",0.00,-0.50,0,293.06,297.57,0.0,0.0,0.000,1242532.0,1242532.0,45307,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923857,333718.00
03/30/2019 01:30,2,0.000,ALERT,212.61,296.36,60.022,1553923804,"201051344000645","174011545737251",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,1247241.6,1247241.6,45270,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923859,333719.00
03/30/2019 01:30,2,0.000,ALERT,212.16,296.96,60.017,1553923804,"201051344000569","174011545737251",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,1263221.5,1263221.5,13487,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553923861,333720.00
03/30/2019 01:30,2,0.000,ALERT,212.38,296.06,60.028,1553923804,"179051228000119","174011545737251",0.00,2.50,0,292.16,297.26,0.0,0.0,0.000,50533.5,50533.5,13570,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553923862,333721.00
03/30/2019 01:45,2,0.000,ALERT,212.38,297.26,60.012,1553924704,"201051344000579","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1262954.2,1262954.2,13942,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553924707,333722.00
03/30/2019 01:45,2,0.000,ALERT,212.38,295.76,60.028,1553924704,"201051344001025","174011545737251",0.00,0.00,0,293.66,298.47,0.0,0.0,0.000,1245417.1,1245417.1,21863,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924708,333723.00
03/30/2019 01:45,2,0.000,ALERT,212.61,296.66,60.033,1553924704,"201051344001093","174011545737251",0.00,1.50,0,293.96,297.57,0.0,0.0,0.000,1229525.5,1229525.5,21889,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924710,333724.00
03/30/2019 01:45,2,0.000,ALERT,212.16,296.66,60.012,1553924704,"201051344000458","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1246310.7,1246310.7,13681,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924712,333725.00
03/30/2019 01:45,2,0.000,ALERT,212.61,296.96,60.012,1553924704,"201051344000890","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1244039.5,1244039.5,21811,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924714,333726.00
03/30/2019 01:45,2,0.000,ALERT,212.16,296.66,59.985,1553924704,"201051344000988","174011545737251",0.00,1.00,0,291.55,297.87,0.0,0.0,0.000,964348.0,964348.0,14033,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924716,333727.00
03/30/2019 01:45,2,0.000,ALERT,213.06,297.26,60.012,1553924704,"201051344000582","174011545737251",0.00,-0.50,0,295.16,298.47,0.0,0.0,0.000,1223369.5,1223369.5,21784,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553924718,333728.00
03/30/2019 01:45,2,0.000,ALERT,212.38,297.57,60.022,1553924704,"201051344000868","174011545737251",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,1231409.0,1231409.0,45734,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924719,333729.00
03/30/2019 01:45,2,0.000,ALERT,212.83,296.96,60.001,1553924704,"201051344000576","174011545737251",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,1249603.1,1249603.1,17768,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924721,333730.00
03/30/2019 01:45,2,0.000,ALERT,212.38,296.66,60.022,1553924704,"201051344001158","174011545737251",0.00,0.00,0,293.66,297.87,0.0,0.0,0.000,1226608.1,1226608.1,13992,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553924723,333731.00
03/30/2019 01:45,2,0.000,ALERT,212.83,296.36,60.001,1553924704,"201051344000917","174011545737251",0.00,2.00,0,293.06,297.26,0.0,0.0,0.000,1241441.1,1241441.1,21658,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924725,333732.00
03/30/2019 01:45,2,0.000,ALERT,212.61,296.06,59.990,1553924704,"201051344000417","174011545737251",0.00,0.50,0,293.66,297.26,0.0,0.0,0.000,999160.1,999160.1,21883,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924727,333733.00
03/30/2019 01:45,2,0.000,ALERT,212.83,296.36,60.006,1553924704,"201051344000685","174011545737251",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,1245936.4,1245936.4,21869,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553924729,333734.00
03/30/2019 01:45,2,0.000,ALERT,212.61,295.46,59.975,1553924704,"201051344000651","174011545737251",0.00,-1.00,0,293.66,297.26,0.0,0.0,0.000,1238598.7,1238598.7,21848,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924731,333735.00
03/30/2019 01:45,2,0.000,ALERT,212.16,297.26,60.006,1553924704,"201051344000594","174011545737251",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,1252332.7,1252332.7,45679,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924733,333736.00
03/30/2019 01:45,2,0.000,ALERT,212.38,296.66,60.006,1553924704,"201051344000469","174011545737251",0.00,0.00,0,293.36,298.17,0.0,0.0,0.000,1230942.3,1230942.3,13972,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553924735,333737.00
03/30/2019 01:45,2,0.000,ALERT,212.61,296.36,60.001,1553924704,"201051344000585","174011545737251",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,1251557.5,1251557.5,21903,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924737,333738.00
03/30/2019 01:45,2,0.000,ALERT,212.83,296.36,60.001,1553924704,"201051344000853","174011545737251",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,1254308.6,1254308.6,13568,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553924738,333739.00
03/30/2019 01:45,2,0.000,ALERT,212.83,296.36,60.022,1553924704,"201051344001145","174011545737251",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,1254275.6,1254275.6,21819,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924740,333740.00
03/30/2019 01:45,2,0.000,ALERT,212.61,296.36,60.012,1553924704,"201051344000438","174011545737251",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,1246908.7,1246908.7,21856,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924742,333741.00
03/30/2019 01:45,2,0.000,ALERT,212.16,296.36,60.059,1553924704,"201051344001135","174011545737251",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,1233923.2,1233923.2,21808,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924744,333742.00
03/30/2019 01:45,2,0.000,ALERT,212.16,296.96,60.065,1553924704,"201051344000983","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1252493.5,1252493.5,13575,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924746,333743.00
03/30/2019 01:45,2,0.000,ALERT,212.61,296.06,60.022,1553924704,"201051344001203","174011545737251",0.00,0.00,0,293.96,299.37,0.0,0.0,0.000,1241643.2,1241643.2,21860,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924747,333744.00
03/30/2019 01:45,2,0.000,ALERT,212.38,296.66,60.012,1553924704,"201051344001230","174011545737251",0.00,1.00,0,294.26,297.87,0.0,0.0,0.000,1238676.4,1238676.4,21675,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924749,333745.00
03/30/2019 01:45,2,0.000,ALERT,212.16,296.36,60.028,1553924704,"201051344000646","174011545737251",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,1231667.2,1231667.2,21829,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924751,333746.00
03/30/2019 01:45,2,0.000,ALERT,212.61,296.36,60.017,1553924704,"201051344000867","174011545737251",0.00,1.50,0,293.36,298.47,0.0,0.0,0.000,1229886.7,1229886.7,45753,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553924753,333747.00
03/30/2019 01:45,2,0.000,ALERT,213.06,296.36,60.028,1553924704,"201051344000633","174011545737251",0.00,0.50,0,292.16,297.87,0.0,0.0,0.000,1228649.6,1228649.6,45805,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924755,333748.00
03/30/2019 01:45,2,0.000,ALERT,212.16,296.36,60.028,1553924704,"201051344000955","174011545737251",0.00,1.00,0,294.26,297.57,0.0,0.0,0.000,1251325.4,1251325.4,21850,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924757,333749.00
03/30/2019 01:45,2,0.000,ALERT,212.38,295.76,60.017,1553924704,"201051344000648","174011545737251",0.00,0.00,0,293.36,298.17,0.0,0.0,0.000,1242532.0,1242532.0,45309,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924758,333750.00
03/30/2019 01:45,2,0.000,ALERT,212.83,296.66,60.028,1553924704,"201051344000645","174011545737251",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,1247241.6,1247241.6,45272,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553924760,333751.00
03/30/2019 01:45,2,0.000,ALERT,212.38,297.26,60.028,1553924704,"201051344000569","174011545737251",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,1263221.5,1263221.5,13489,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553924762,333752.00
03/30/2019 01:45,2,0.000,ALERT,212.61,296.36,60.017,1553924704,"179051228000119","174011545737251",0.00,2.50,0,292.46,297.57,0.0,0.0,0.000,50533.5,50533.5,13572,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553924764,333753.00
03/30/2019 02:00,2,0.000,ALERT,212.38,297.26,60.033,1553925604,"201051344000579","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1262954.2,1262954.2,13944,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925606,333754.00
03/30/2019 02:00,2,0.000,ALERT,212.61,296.06,60.028,1553925604,"201051344001025","174011545737251",0.00,0.00,0,293.96,298.77,0.0,0.0,0.000,1245417.1,1245417.1,21865,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925608,333755.00
03/30/2019 02:00,2,0.000,ALERT,212.83,296.66,60.043,1553925604,"201051344001093","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1229525.5,1229525.5,21891,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553925609,333756.00
03/30/2019 02:00,2,0.000,ALERT,212.16,296.36,60.038,1553925604,"201051344000458","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1246310.7,1246310.7,13683,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553925611,333757.00
03/30/2019 02:00,2,0.000,ALERT,212.83,297.26,60.038,1553925604,"201051344000890","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1244039.5,1244039.5,21813,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925613,333758.00
03/30/2019 02:00,2,0.000,ALERT,212.16,296.06,60.028,1553925604,"201051344000988","174011545737251",0.00,1.50,0,291.85,298.17,0.0,0.0,0.000,964348.0,964348.0,14035,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925615,333759.00
03/30/2019 02:00,2,0.000,ALERT,213.29,297.87,60.033,1553925604,"201051344000582","174011545737251",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,1223369.5,1223369.5,21786,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925617,333760.00
03/30/2019 02:00,2,0.000,ALERT,212.16,296.96,60.070,1553925604,"201051344000868","174011545737251",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,1231409.0,1231409.0,45736,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925619,333761.00
03/30/2019 02:00,2,0.000,ALERT,212.83,296.96,60.033,1553925604,"201051344000576","174011545737251",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,1249603.1,1249603.1,17770,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925620,333762.00
03/30/2019 02:00,2,0.000,ALERT,212.38,296.36,60.038,1553925604,"201051344001158","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1226608.1,1226608.1,13994,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925622,333763.00
03/30/2019 02:00,2,0.000,ALERT,213.06,296.36,60.075,1553925604,"201051344000917","174011545737251",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,1241441.1,1241441.1,21660,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553925624,333764.00
03/30/2019 02:00,2,0.000,ALERT,213.06,296.06,60.033,1553925604,"201051344000417","174011545737251",0.00,1.00,0,293.96,297.57,0.0,0.0,0.000,999160.1,999160.1,21885,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925626,333765.00
03/30/2019 02:00,2,0.000,ALERT,213.29,296.66,60.022,1553925604,"201051344000685","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1245936.4,1245936.4,21871,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553925628,333766.00
03/30/2019 02:00,2,0.000,ALERT,212.83,295.76,60.028,1553925604,"201051344000651","174011545737251",0.00,-0.50,0,293.66,297.57,0.0,0.0,0.000,1238598.7,1238598.7,21850,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925630,333767.00
03/30/2019 02:00,2,0.000,ALERT,211.93,296.66,60.022,1553925604,"201051344000594","174011545737251",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,1252332.7,1252332.7,45681,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925631,333768.00
03/30/2019 02:00,2,0.000,ALERT,212.38,296.06,60.028,1553925604,"201051344000469","174011545737251",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,1230942.3,1230942.3,13974,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925633,333769.00
03/30/2019 02:00,2,0.000,ALERT,212.83,296.96,59.996,1553925604,"201051344000585","174011545737251",0.00,1.50,0,293.66,298.17,0.0,0.0,0.000,1251557.5,1251557.5,21905,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553925635,333770.00
03/30/2019 02:00,2,0.000,ALERT,212.83,296.06,60.022,1553925604,"201051344000853","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1254308.6,1254308.6,13570,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925637,333771.00
03/30/2019 02:00,2,0.000,ALERT,213.06,296.96,60.028,1553925604,"201051344001145","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1254275.6,1254275.6,21821,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925639,333772.00
03/30/2019 02:00,2,0.000,ALERT,213.06,296.66,60.033,1553925604,"201051344000438","174011545737251",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,1246908.7,1246908.7,21858,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925641,333773.00
03/30/2019 02:00,2,0.000,ALERT,212.38,296.66,60.033,1553925604,"201051344001135","174011545737251",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,1233923.2,1233923.2,21810,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925643,333774.00
03/30/2019 02:00,2,0.000,ALERT,212.16,296.36,60.028,1553925604,"201051344000983","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1252493.5,1252493.5,13577,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925645,333775.00
03/30/2019 02:00,2,0.000,ALERT,212.83,296.36,60.017,1553925604,"201051344001203","174011545737251",0.00,0.50,0,294.26,299.67,0.0,0.0,0.000,1241643.2,1241643.2,21862,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553925647,333776.00
03/30/2019 02:00,2,0.000,ALERT,212.83,296.96,60.017,1553925604,"201051344001230","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1238676.4,1238676.4,21677,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553925648,333777.00
03/30/2019 02:00,2,0.000,ALERT,212.61,296.96,60.017,1553925604,"201051344000646","174011545737251",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,1231667.2,1231667.2,21831,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553925650,333778.00
03/30/2019 02:00,2,0.000,ALERT,212.61,295.46,60.012,1553925604,"201051344000867","174011545737251",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,1229886.7,1229886.7,45755,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925652,333779.00
03/30/2019 02:00,2,0.000,ALERT,212.83,295.76,60.012,1553925604,"201051344000633","174011545737251",0.00,1.00,0,292.76,297.87,0.0,0.0,0.000,1228649.6,1228649.6,45807,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925654,333780.00
03/30/2019 02:00,2,0.000,ALERT,212.61,296.96,60.012,1553925604,"201051344000955","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1251325.4,1251325.4,21852,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925656,333781.00
03/30/2019 02:00,2,0.000,ALERT,212.16,295.46,60.012,1553925604,"201051344000648","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1242532.0,1242532.0,45311,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553925657,333782.00
03/30/2019 02:00,2,0.000,ALERT,212.61,296.06,60.049,1553925604,"201051344000645","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1247241.6,1247241.6,45274,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925659,333783.00
03/30/2019 02:00,2,0.000,ALERT,212.38,296.96,60.006,1553925604,"201051344000569","174011545737251",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,1263221.5,1263221.5,13491,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553925661,333784.00
03/30/2019 02:00,2,0.000,ALERT,212.61,295.76,59.975,1553925604,"179051228000119","174011545737251",0.00,3.00,0,292.76,297.87,0.0,0.0,0.000,50533.5,50533.5,13574,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553925663,333785.00
03/30/2019 02:15,2,0.000,ALERT,212.38,297.26,60.006,1553926504,"201051344000579","174011545737251",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,1262954.2,1262954.2,13946,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926506,333786.00
