ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 02:15,2,0.000,ALERT,212.83,296.96,60.012,1553926504,"201051344001025","174011545737251",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,1245417.1,1245417.1,21867,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553926508,333787.00
03/30/2019 02:15,2,0.000,ALERT,213.06,297.57,60.012,1553926504,"201051344001093","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1229525.5,1229525.5,21893,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553926510,333788.00
03/30/2019 02:15,2,0.000,ALERT,212.38,296.36,59.990,1553926504,"201051344000458","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1246310.7,1246310.7,13685,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926512,333789.00
03/30/2019 02:15,2,0.000,ALERT,213.06,297.87,60.006,1553926504,"201051344000890","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1244039.5,1244039.5,21815,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926514,333790.00
03/30/2019 02:15,2,0.000,ALERT,212.16,296.06,60.006,1553926504,"201051344000988","174011545737251",0.00,1.50,0,291.85,298.17,0.0,0.0,0.000,964348.0,964348.0,14037,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926515,333791.00
03/30/2019 02:15,2,0.000,ALERT,213.74,298.47,60.012,1553926504,"201051344000582","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1223369.5,1223369.5,21788,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926517,333792.00
03/30/2019 02:15,2,0.000,ALERT,212.38,296.96,60.022,1553926504,"201051344000868","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1231409.0,1231409.0,45738,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926519,333793.00
03/30/2019 02:15,2,0.000,ALERT,213.06,297.26,60.012,1553926504,"201051344000576","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1249603.1,1249603.1,17772,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553926521,333794.00
03/30/2019 02:15,2,0.000,ALERT,212.38,296.06,60.012,1553926504,"201051344001158","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1226608.1,1226608.1,13996,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926523,333795.00
03/30/2019 02:15,2,0.000,ALERT,213.29,296.66,60.006,1553926504,"201051344000917","174011545737251",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,1241441.1,1241441.1,21662,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926524,333796.00
03/30/2019 02:15,2,0.000,ALERT,213.29,296.96,60.017,1553926504,"201051344000417","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,999160.1,999160.1,21887,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553926526,333797.00
03/30/2019 02:15,2,0.000,ALERT,213.51,297.57,60.033,1553926504,"201051344000685","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1245936.4,1245936.4,21873,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553926528,333798.00
03/30/2019 02:15,2,0.000,ALERT,213.06,296.36,60.006,1553926504,"201051344000651","174011545737251",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,1238598.7,1238598.7,21852,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553926530,333799.00
03/30/2019 02:15,2,0.000,ALERT,212.16,296.66,59.985,1553926504,"201051344000594","174011545737251",0.00,1.00,0,293.66,298.77,0.0,0.0,0.000,1252332.7,1252332.7,45683,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553926532,333800.00
03/30/2019 02:15,2,0.000,ALERT,212.38,296.36,60.001,1553926504,"201051344000469","174011545737251",0.00,0.50,0,293.06,298.17,0.0,0.0,0.000,1230942.3,1230942.3,13976,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926534,333801.00
03/30/2019 02:15,2,0.000,ALERT,213.29,297.57,60.017,1553926504,"201051344000585","174011545737251",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,1251557.5,1251557.5,21907,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553926536,333802.00
03/30/2019 02:15,2,0.000,ALERT,212.83,296.06,59.964,1553926504,"201051344000853","174011545737251",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,1254308.6,1254308.6,13572,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926538,333803.00
03/30/2019 02:15,2,0.000,ALERT,213.29,297.57,60.006,1553926504,"201051344001145","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1254275.6,1254275.6,21823,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926539,333804.00
03/30/2019 02:15,2,0.000,ALERT,213.29,297.26,59.980,1553926504,"201051344000438","174011545737251",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,1246908.7,1246908.7,21860,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926541,333805.00
03/30/2019 02:15,2,0.000,ALERT,212.83,297.26,60.001,1553926504,"201051344001135","174011545737251",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,1233923.2,1233923.2,21812,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553926543,333806.00
03/30/2019 02:15,2,0.000,ALERT,212.38,296.36,60.006,1553926504,"201051344000983","174011545737251",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,1252493.5,1252493.5,13579,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553926545,333807.00
03/30/2019 02:15,2,0.000,ALERT,213.29,296.96,60.006,1553926504,"201051344001203","174011545737251",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,1241643.2,1241643.2,21864,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926547,333808.00
03/30/2019 02:15,2,0.000,ALERT,213.06,297.57,60.006,1553926504,"201051344001230","174011545737251",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,1238676.4,1238676.4,21679,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926549,333809.00
03/30/2019 02:15,2,0.000,ALERT,212.83,297.26,60.043,1553926504,"201051344000646","174011545737251",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,1231667.2,1231667.2,21833,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926550,333810.00
03/30/2019 02:15,2,0.000,ALERT,212.61,295.76,60.028,1553926504,"201051344000867","174011545737251",0.00,2.00,0,293.36,298.47,0.0,0.0,0.000,1229886.7,1229886.7,45757,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926552,333811.00
03/30/2019 02:15,2,0.000,ALERT,212.83,295.76,60.006,1553926504,"201051344000633","174011545737251",0.00,1.00,0,292.16,298.17,0.0,0.0,0.000,1228649.6,1228649.6,45809,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926554,333812.00
03/30/2019 02:15,2,0.000,ALERT,212.83,297.26,60.006,1553926504,"201051344000955","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1251325.4,1251325.4,21854,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553926556,333813.00
03/30/2019 02:15,2,0.000,ALERT,212.38,295.46,60.033,1553926504,"201051344000648","174011545737251",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,1242532.0,1242532.0,45313,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926558,333814.00
03/30/2019 02:15,2,0.000,ALERT,212.83,296.06,60.001,1553926504,"201051344000645","174011545737251",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,1247241.6,1247241.6,45276,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553926559,333815.00
03/30/2019 02:15,2,0.000,ALERT,212.38,296.66,60.012,1553926504,"201051344000569","174011545737251",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,1263221.5,1263221.5,13493,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553926561,333816.00
03/30/2019 02:15,2,0.000,ALERT,212.61,295.76,59.964,1553926504,"179051228000119","174011545737251",0.00,3.00,0,292.76,297.87,0.0,0.0,0.000,50533.5,50533.5,13576,0,0,0,L,46974696,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553926563,333817.00
03/30/2019 02:30,2,0.000,ALERT,213.06,297.87,60.017,1553927404,"201051344000579","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1262954.2,1262954.2,13948,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927407,333818.00
03/30/2019 02:30,2,0.000,ALERT,213.29,297.57,60.006,1553927404,"201051344001025","174011545737251",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,1245417.1,1245417.1,21869,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927409,333819.00
03/30/2019 02:30,2,0.000,ALERT,213.51,298.17,60.022,1553927404,"201051344001093","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1229525.5,1229525.5,21895,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553927410,333820.00
03/30/2019 02:30,2,0.000,ALERT,212.83,297.26,60.022,1553927404,"201051344000458","174011545737251",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,1246310.7,1246310.7,13687,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927412,333821.00
03/30/2019 02:30,2,0.000,ALERT,213.29,298.47,60.012,1553927404,"201051344000890","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1244039.5,1244039.5,21817,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927414,333822.00
03/30/2019 02:30,2,0.000,ALERT,212.61,297.26,60.017,1553927404,"201051344000988","174011545737251",0.00,2.00,0,291.85,298.47,0.0,0.0,0.000,964348.0,964348.0,14039,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927416,333823.00
03/30/2019 02:30,2,0.000,ALERT,213.96,299.07,60.022,1553927404,"201051344000582","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1223369.5,1223369.5,21790,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553927418,333824.00
03/30/2019 02:30,2,0.000,ALERT,212.61,297.26,60.006,1553927404,"201051344000868","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1231409.0,1231409.0,45740,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927420,333825.00
03/30/2019 02:30,2,0.000,ALERT,213.29,297.87,60.012,1553927404,"201051344000576","174011545737251",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,1249603.1,1249603.1,17774,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927421,333826.00
03/30/2019 02:30,2,0.000,ALERT,212.83,296.96,59.975,1553927404,"201051344001158","174011545737251",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,1226608.1,1226608.1,13998,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927423,333827.00
03/30/2019 02:30,2,0.000,ALERT,213.51,297.57,60.001,1553927404,"201051344000917","174011545737251",0.00,3.00,0,293.96,298.77,0.0,0.0,0.000,1241441.1,1241441.1,21664,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927425,333828.00
03/30/2019 02:30,2,0.000,ALERT,213.74,297.87,60.012,1553927404,"201051344000417","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,999160.1,999160.1,21889,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927427,333829.00
03/30/2019 02:30,2,0.000,ALERT,213.74,298.17,60.006,1553927404,"201051344000685","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1245936.4,1245936.4,21875,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927429,333830.00
03/30/2019 02:30,2,0.000,ALERT,213.51,297.26,60.006,1553927404,"201051344000651","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1238598.7,1238598.7,21854,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927431,333831.00
03/30/2019 02:30,2,0.000,ALERT,212.38,298.17,59.990,1553927404,"201051344000594","174011545737251",0.00,1.50,0,293.96,299.37,0.0,0.0,0.000,1252332.7,1252332.7,45685,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927433,333832.00
03/30/2019 02:30,2,0.000,ALERT,212.83,297.57,60.001,1553927404,"201051344000469","174011545737251",0.00,1.00,0,293.36,298.77,0.0,0.0,0.000,1230942.3,1230942.3,13978,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927435,333833.00
03/30/2019 02:30,2,0.000,ALERT,213.51,297.87,59.996,1553927404,"201051344000585","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1251557.5,1251557.5,21909,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927437,333834.00
03/30/2019 02:30,2,0.000,ALERT,213.29,297.57,60.001,1553927404,"201051344000853","174011545737251",0.00,1.50,0,293.96,299.07,0.0,0.0,0.000,1254308.6,1254308.6,13574,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927439,333835.00
03/30/2019 02:30,2,0.000,ALERT,213.74,298.17,60.006,1553927404,"201051344001145","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1254275.6,1254275.6,21825,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927440,333836.00
03/30/2019 02:30,2,0.000,ALERT,213.29,297.57,59.985,1553927404,"201051344000438","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1246908.7,1246908.7,21862,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927442,333837.00
03/30/2019 02:30,2,0.000,ALERT,213.06,297.87,59.996,1553927404,"201051344001135","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1233923.2,1233923.2,21814,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927444,333838.00
03/30/2019 02:30,2,0.000,ALERT,212.83,297.57,60.038,1553927404,"201051344000983","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1252493.5,1252493.5,13581,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927446,333839.00
03/30/2019 02:30,2,0.000,ALERT,213.51,297.57,59.996,1553927404,"201051344001203","174011545737251",0.00,1.50,0,295.16,300.87,0.0,0.0,0.000,1241643.2,1241643.2,21866,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927448,333840.00
03/30/2019 02:30,2,0.000,ALERT,213.29,298.47,59.975,1553927404,"201051344001230","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1238676.4,1238676.4,21681,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927449,333841.00
03/30/2019 02:30,2,0.000,ALERT,213.06,297.87,59.969,1553927404,"201051344000646","174011545737251",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,1231667.2,1231667.2,21835,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927451,333842.00
03/30/2019 02:30,2,0.000,ALERT,213.06,296.66,59.996,1553927404,"201051344000867","174011545737251",0.00,2.50,0,293.36,299.37,0.0,0.0,0.000,1229886.7,1229886.7,45759,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553927453,333843.00
03/30/2019 02:30,2,0.000,ALERT,213.51,296.96,59.996,1553927404,"201051344000633","174011545737251",0.00,1.00,0,292.46,298.47,0.0,0.0,0.000,1228649.6,1228649.6,45811,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927455,333844.00
03/30/2019 02:30,2,0.000,ALERT,212.83,297.87,59.990,1553927404,"201051344000955","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1251325.4,1251325.4,21856,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927457,333845.00
03/30/2019 02:30,2,0.000,ALERT,212.83,296.66,60.012,1553927404,"201051344000648","174011545737251",0.00,0.50,0,293.66,299.07,0.0,0.0,0.000,1242532.0,1242532.0,45315,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927459,333846.00
03/30/2019 02:30,2,0.000,ALERT,213.29,297.26,59.996,1553927404,"201051344000645","174011545737251",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,1247241.6,1247241.6,45278,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553927461,333847.00
03/30/2019 02:30,2,0.000,ALERT,212.83,297.87,60.001,1553927404,"201051344000569","174011545737251",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,1263221.5,1263221.5,13495,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553927462,333848.00
03/30/2019 02:30,2,0.000,ALERT,213.06,296.66,59.996,1553927404,"179051228000119","174011545737251",0.00,3.30,0,292.76,298.47,0.0,0.0,0.000,50533.5,50533.5,13578,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553927464,333849.00
03/30/2019 02:45,2,0.000,ALERT,211.93,296.66,60.006,1553928304,"201051344000579","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1262954.2,1262954.2,13950,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928306,333850.00
03/30/2019 02:45,2,0.000,ALERT,211.93,295.16,60.017,1553928304,"201051344001025","174011545737251",0.00,1.00,0,293.96,300.27,0.0,0.0,0.000,1245417.1,1245417.1,21871,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928308,333851.00
03/30/2019 02:45,2,0.000,ALERT,212.16,296.06,59.980,1553928304,"201051344001093","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1229525.5,1229525.5,21897,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928310,333852.00
03/30/2019 02:45,2,0.000,ALERT,211.70,296.06,59.985,1553928304,"201051344000458","174011545737251",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,1246310.7,1246310.7,13689,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928312,333853.00
03/30/2019 02:45,2,0.000,ALERT,212.16,296.36,60.017,1553928304,"201051344000890","174011545737251",0.00,2.00,0,295.16,300.57,0.0,0.0,0.000,1244039.5,1244039.5,21819,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928314,333854.00
03/30/2019 02:45,2,0.000,ALERT,211.70,295.76,60.022,1553928304,"201051344000988","174011545737251",0.00,2.00,0,292.46,298.77,0.0,0.0,0.000,964348.0,964348.0,14041,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928315,333855.00
03/30/2019 02:45,2,0.000,ALERT,212.83,296.96,60.070,1553928304,"201051344000582","174011545737251",0.00,1.00,0,295.16,300.57,0.0,0.0,0.000,1223369.5,1223369.5,21792,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928317,333856.00
03/30/2019 02:45,2,0.000,ALERT,211.93,296.66,60.017,1553928304,"201051344000868","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1231409.0,1231409.0,45742,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928319,333857.00
03/30/2019 02:45,2,0.000,ALERT,212.38,296.36,59.975,1553928304,"201051344000576","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1249603.1,1249603.1,17776,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553928321,333858.00
03/30/2019 02:45,2,0.000,ALERT,211.93,296.06,60.017,1553928304,"201051344001158","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1226608.1,1226608.1,14000,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928323,333859.00
03/30/2019 02:45,2,0.000,ALERT,212.38,295.46,59.969,1553928304,"201051344000917","174011545737251",0.00,3.00,0,293.36,299.07,0.0,0.0,0.000,1241441.1,1241441.1,21666,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928324,333860.00
03/30/2019 02:45,2,0.000,ALERT,212.38,295.76,60.022,1553928304,"201051344000417","174011545737251",0.00,1.50,0,293.96,299.07,0.0,0.0,0.000,999160.1,999160.1,21891,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553928326,333861.00
03/30/2019 02:45,2,0.000,ALERT,212.38,296.06,60.012,1553928304,"201051344000685","174011545737251",0.00,2.00,0,294.26,299.67,0.0,0.0,0.000,1245936.4,1245936.4,21877,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928328,333862.00
03/30/2019 02:45,2,0.000,ALERT,212.16,295.16,60.012,1553928304,"201051344000651","174011545737251",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,1238598.7,1238598.7,21856,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928330,333863.00
03/30/2019 02:45,2,0.000,ALERT,211.48,296.36,59.980,1553928304,"201051344000594","174011545737251",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,1252332.7,1252332.7,45687,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928332,333864.00
03/30/2019 02:45,2,0.000,ALERT,212.16,296.36,60.017,1553928304,"201051344000469","174011545737251",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,1230942.3,1230942.3,13980,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928334,333865.00
03/30/2019 02:45,2,0.000,ALERT,212.38,296.06,60.006,1553928304,"201051344000585","174011545737251",0.00,2.00,0,293.96,299.67,0.0,0.0,0.000,1251557.5,1251557.5,21911,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928336,333866.00
03/30/2019 02:45,2,0.000,ALERT,212.61,296.36,60.012,1553928304,"201051344000853","174011545737251",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,1254308.6,1254308.6,13576,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928337,333867.00
03/30/2019 02:45,2,0.000,ALERT,212.61,296.36,60.006,1553928304,"201051344001145","174011545737251",0.00,1.50,0,294.86,300.27,0.0,0.0,0.000,1254275.6,1254275.6,21827,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928339,333868.00
03/30/2019 02:45,2,0.000,ALERT,212.16,296.06,60.006,1553928304,"201051344000438","174011545737251",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,1246908.7,1246908.7,21864,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928341,333869.00
03/30/2019 02:45,2,0.000,ALERT,211.93,296.06,60.006,1553928304,"201051344001135","174011545737251",0.00,1.50,0,294.56,299.97,0.0,0.0,0.000,1233923.2,1233923.2,21816,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553928343,333870.00
03/30/2019 02:45,2,0.000,ALERT,211.93,296.36,59.985,1553928304,"201051344000983","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1252493.5,1252493.5,13583,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928345,333871.00
03/30/2019 02:45,2,0.000,ALERT,212.38,295.76,59.980,1553928304,"201051344001203","174011545737251",0.00,1.50,0,294.26,301.17,0.0,0.0,0.000,1241643.2,1241643.2,21868,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928347,333872.00
03/30/2019 02:45,2,0.000,ALERT,212.16,296.36,59.975,1553928304,"201051344001230","174011545737251",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,1238676.4,1238676.4,21683,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928349,333873.00
03/30/2019 02:45,2,0.000,ALERT,211.70,295.46,60.049,1553928304,"201051344000646","174011545737251",0.00,1.50,0,293.96,299.67,0.0,0.0,0.000,1231667.2,1231667.2,21837,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928350,333874.00
03/30/2019 02:45,2,0.000,ALERT,212.16,295.76,60.022,1553928304,"201051344000867","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1229886.7,1229886.7,45761,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553928352,333875.00
03/30/2019 02:45,2,0.000,ALERT,212.61,295.76,59.985,1553928304,"201051344000633","174011545737251",0.00,1.50,0,293.36,298.77,0.0,0.0,0.000,1228649.6,1228649.6,45813,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928354,333876.00
03/30/2019 02:45,2,0.000,ALERT,211.93,296.06,59.996,1553928304,"201051344000955","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1251325.4,1251325.4,21858,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553928356,333877.00
03/30/2019 02:45,2,0.000,ALERT,212.16,295.76,60.022,1553928304,"201051344000648","174011545737251",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,1242532.0,1242532.0,45317,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553928358,333878.00
03/30/2019 02:45,2,0.000,ALERT,212.38,295.76,60.022,1553928304,"201051344000645","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1247241.6,1247241.6,45280,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553928359,333879.00
03/30/2019 02:45,2,0.000,ALERT,211.93,296.66,60.033,1553928304,"201051344000569","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1263221.5,1263221.5,13497,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553928361,333880.00
03/30/2019 02:45,2,0.000,ALERT,212.38,295.76,60.017,1553928304,"179051228000119","174011545737251",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,50533.5,50533.5,13580,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553928363,333881.00
03/30/2019 03:00,2,0.000,ALERT,211.93,296.96,60.033,1553929204,"201051344000579","174011545737251",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,1262954.2,1262954.2,13952,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929206,333882.00
03/30/2019 03:00,2,0.000,ALERT,211.93,295.16,60.043,1553929204,"201051344001025","174011545737251",0.00,1.00,0,293.36,298.17,0.0,0.0,0.000,1245417.1,1245417.1,21873,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929208,333883.00
03/30/2019 03:00,2,0.000,ALERT,211.93,295.46,60.022,1553929204,"201051344001093","174011545737251",0.00,3.00,0,293.96,297.26,0.0,0.0,0.000,1229525.5,1229525.5,21899,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929210,333884.00
03/30/2019 03:00,2,0.000,ALERT,211.93,296.06,60.028,1553929204,"201051344000458","174011545737251",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,1246310.7,1246310.7,13691,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929211,333885.00
03/30/2019 03:00,2,0.000,ALERT,211.93,295.76,60.022,1553929204,"201051344000890","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1244039.5,1244039.5,21821,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929213,333886.00
03/30/2019 03:00,2,0.000,ALERT,211.70,295.46,60.028,1553929204,"201051344000988","174011545737251",0.00,2.00,0,291.25,297.26,0.0,0.0,0.000,964348.0,964348.0,14043,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929215,333887.00
03/30/2019 03:00,2,0.000,ALERT,212.61,296.66,60.022,1553929204,"201051344000582","174011545737251",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,1223369.5,1223369.5,21794,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553929217,333888.00
03/30/2019 03:00,2,0.000,ALERT,211.93,296.36,60.017,1553929204,"201051344000868","174011545737251",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,1231409.0,1231409.0,45744,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929219,333889.00
03/30/2019 03:00,2,0.000,ALERT,212.61,296.66,60.017,1553929204,"201051344000576","174011545737251",0.00,1.50,0,293.66,298.17,0.0,0.0,0.000,1249603.1,1249603.1,17778,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929221,333890.00
03/30/2019 03:00,2,0.000,ALERT,211.93,295.76,60.022,1553929204,"201051344001158","174011545737251",0.00,1.00,0,293.66,297.26,0.0,0.0,0.000,1226608.1,1226608.1,14002,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929222,333891.00
03/30/2019 03:00,2,0.000,ALERT,212.16,295.16,60.017,1553929204,"201051344000917","174011545737251",0.00,3.00,0,292.76,297.26,0.0,0.0,0.000,1241441.1,1241441.1,21668,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553929224,333892.00
03/30/2019 03:00,2,0.000,ALERT,212.16,295.16,60.012,1553929204,"201051344000417","174011545737251",0.00,1.50,0,293.66,296.96,0.0,0.0,0.000,999160.1,999160.1,21893,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553929226,333893.00
03/30/2019 03:00,2,0.000,ALERT,212.38,295.46,60.006,1553929204,"201051344000685","174011545737251",0.00,2.00,0,294.26,297.57,0.0,0.0,0.000,1245936.4,1245936.4,21879,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929228,333894.00
03/30/2019 03:00,2,0.000,ALERT,212.16,294.86,60.022,1553929204,"201051344000651","174011545737251",0.00,0.50,0,293.06,296.96,0.0,0.0,0.000,1238598.7,1238598.7,21858,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929230,333895.00
03/30/2019 03:00,2,0.000,ALERT,211.70,296.66,60.001,1553929204,"201051344000594","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1252332.7,1252332.7,45689,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553929232,333896.00
03/30/2019 03:00,2,0.000,ALERT,211.93,296.06,60.012,1553929204,"201051344000469","174011545737251",0.00,1.00,0,292.76,297.26,0.0,0.0,0.000,1230942.3,1230942.3,13982,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929234,333897.00
03/30/2019 03:00,2,0.000,ALERT,212.16,295.76,60.059,1553929204,"201051344000585","174011545737251",0.00,2.50,0,293.36,297.57,0.0,0.0,0.000,1251557.5,1251557.5,21913,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553929235,333898.00
03/30/2019 03:00,2,0.000,ALERT,212.61,296.06,59.980,1553929204,"201051344000853","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1254308.6,1254308.6,13578,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929237,333899.00
03/30/2019 03:00,2,0.000,ALERT,212.38,295.76,60.012,1553929204,"201051344001145","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1254275.6,1254275.6,21829,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553929239,333900.00
03/30/2019 03:00,2,0.000,ALERT,212.16,295.46,60.012,1553929204,"201051344000438","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1246908.7,1246908.7,21866,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929241,333901.00
03/30/2019 03:00,2,0.000,ALERT,211.70,295.46,60.022,1553929204,"201051344001135","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1233923.2,1233923.2,21818,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553929243,333902.00
03/30/2019 03:00,2,0.000,ALERT,211.70,296.36,60.017,1553929204,"201051344000983","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1252493.5,1252493.5,13585,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929245,333903.00
03/30/2019 03:00,2,0.000,ALERT,211.93,295.16,60.012,1553929204,"201051344001203","174011545737251",0.00,1.50,0,293.96,299.07,0.0,0.0,0.000,1241643.2,1241643.2,21870,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929246,333904.00
03/30/2019 03:00,2,0.000,ALERT,211.93,295.76,60.012,1553929204,"201051344001230","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1238676.4,1238676.4,21685,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929248,333905.00
03/30/2019 03:00,2,0.000,ALERT,211.70,295.46,60.022,1553929204,"201051344000646","174011545737251",0.00,1.50,0,293.36,297.26,0.0,0.0,0.000,1231667.2,1231667.2,21839,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929250,333906.00
03/30/2019 03:00,2,0.000,ALERT,212.16,295.46,59.975,1553929204,"201051344000867","174011545737251",0.00,2.50,0,293.06,297.87,0.0,0.0,0.000,1229886.7,1229886.7,45763,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929252,333907.00
03/30/2019 03:00,2,0.000,ALERT,212.61,295.76,60.017,1553929204,"201051344000633","174011545737251",0.00,1.50,0,291.85,296.96,0.0,0.0,0.000,1228649.6,1228649.6,45815,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929254,333908.00
03/30/2019 03:00,2,0.000,ALERT,211.70,295.76,59.985,1553929204,"201051344000955","174011545737251",0.00,2.00,0,293.96,297.57,0.0,0.0,0.000,1251325.4,1251325.4,21860,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553929256,333909.00
03/30/2019 03:00,2,0.000,ALERT,211.93,295.16,60.017,1553929204,"201051344000648","174011545737251",0.00,1.00,0,293.06,297.57,0.0,0.0,0.000,1242532.0,1242532.0,45319,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929257,333910.00
03/30/2019 03:00,2,0.000,ALERT,212.38,296.06,60.006,1553929204,"201051344000645","174011545737251",0.00,2.50,0,293.96,297.57,0.0,0.0,0.000,1247241.6,1247241.6,45282,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553929259,333911.00
03/30/2019 03:00,2,0.000,ALERT,211.93,296.66,60.017,1553929204,"201051344000569","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1263221.5,1263221.5,13499,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553929261,333912.00
03/30/2019 03:00,2,0.000,ALERT,212.16,295.76,60.006,1553929204,"179051228000119","174011545737251",0.00,3.30,0,291.85,296.96,0.0,0.0,0.000,50533.5,50533.5,13582,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553929263,333913.00
03/30/2019 03:15,2,0.000,ALERT,211.93,296.96,60.022,1553930104,"201051344000579","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1262954.2,1262954.2,13954,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930106,333914.00
03/30/2019 03:15,2,0.000,ALERT,211.93,295.76,59.980,1553930104,"201051344001025","174011545737251",0.00,1.00,0,293.36,298.77,0.0,0.0,0.000,1245417.1,1245417.1,21875,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930108,333915.00
03/30/2019 03:15,2,0.000,ALERT,212.16,296.06,60.012,1553930104,"201051344001093","174011545737251",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,1229525.5,1229525.5,21901,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930110,333916.00
03/30/2019 03:15,2,0.000,ALERT,211.70,296.36,60.022,1553930104,"201051344000458","174011545737251",0.00,3.30,0,293.96,298.77,0.0,0.0,0.000,1246310.7,1246310.7,13693,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930112,333917.00
03/30/2019 03:15,2,0.000,ALERT,211.93,296.66,60.043,1553930104,"201051344000890","174011545737251",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,1244039.5,1244039.5,21823,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930114,333918.00
03/30/2019 03:15,2,0.000,ALERT,211.70,296.06,60.028,1553930104,"201051344000988","174011545737251",0.00,2.00,0,291.25,297.87,0.0,0.0,0.000,964348.0,964348.0,14045,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930115,333919.00
03/30/2019 03:15,2,0.000,ALERT,212.83,297.57,60.017,1553930104,"201051344000582","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1223369.5,1223369.5,21796,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553930117,333920.00
03/30/2019 03:15,2,0.000,ALERT,211.70,296.96,60.017,1553930104,"201051344000868","174011545737251",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,1231409.0,1231409.0,45746,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930119,333921.00
03/30/2019 03:15,2,0.000,ALERT,212.38,296.66,60.012,1553930104,"201051344000576","174011545737251",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,1249603.1,1249603.1,17780,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930121,333922.00
03/30/2019 03:15,2,0.000,ALERT,211.93,296.06,60.012,1553930104,"201051344001158","174011545737251",0.00,1.00,0,293.36,297.87,0.0,0.0,0.000,1226608.1,1226608.1,14004,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553930123,333923.00
03/30/2019 03:15,2,0.000,ALERT,212.38,295.76,60.001,1553930104,"201051344000917","174011545737251",0.00,3.00,0,292.16,297.26,0.0,0.0,0.000,1241441.1,1241441.1,21670,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553930125,333924.00
03/30/2019 03:15,2,0.000,ALERT,212.38,296.06,60.017,1553930104,"201051344000417","174011545737251",0.00,1.50,0,293.36,297.26,0.0,0.0,0.000,999160.1,999160.1,21895,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930126,333925.00
03/30/2019 03:15,2,0.000,ALERT,212.38,296.36,60.012,1553930104,"201051344000685","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,1245936.4,1245936.4,21881,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930128,333926.00
03/30/2019 03:15,2,0.000,ALERT,212.38,295.76,60.017,1553930104,"201051344000651","174011545737251",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,1238598.7,1238598.7,21860,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930130,333927.00
03/30/2019 03:15,2,0.000,ALERT,211.48,296.36,60.012,1553930104,"201051344000594","174011545737251",0.00,1.50,0,293.06,298.47,0.0,0.0,0.000,1252332.7,1252332.7,45691,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930132,333928.00
03/30/2019 03:15,2,0.000,ALERT,211.93,296.36,60.022,1553930104,"201051344000469","174011545737251",0.00,1.00,0,293.06,297.87,0.0,0.0,0.000,1230942.3,1230942.3,13984,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930134,333929.00
03/30/2019 03:15,2,0.000,ALERT,212.38,296.66,60.012,1553930104,"201051344000585","174011545737251",0.00,2.00,0,293.36,297.87,0.0,0.0,0.000,1251557.5,1251557.5,21915,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930136,333930.00
03/30/2019 03:15,2,0.000,ALERT,212.38,295.76,60.017,1553930104,"201051344000853","174011545737251",0.00,1.50,0,293.66,298.17,0.0,0.0,0.000,1254308.6,1254308.6,13580,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930138,333931.00
