ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 03:15,2,0.000,ALERT,212.61,296.66,60.006,1553930104,"201051344001145","174011545737251",0.00,1.50,0,293.96,298.77,0.0,0.0,0.000,1254275.6,1254275.6,21831,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930140,333932.00
03/30/2019 03:15,2,0.000,ALERT,212.38,296.06,59.985,1553930104,"201051344000438","174011545737251",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,1246908.7,1246908.7,21868,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930142,333933.00
03/30/2019 03:15,2,0.000,ALERT,211.93,296.36,60.028,1553930104,"201051344001135","174011545737251",0.00,1.50,0,293.66,298.47,0.0,0.0,0.000,1233923.2,1233923.2,21820,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930143,333934.00
03/30/2019 03:15,2,0.000,ALERT,211.93,296.36,59.990,1553930104,"201051344000983","174011545737251",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,1252493.5,1252493.5,13587,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553930145,333935.00
03/30/2019 03:15,2,0.000,ALERT,212.38,296.06,60.006,1553930104,"201051344001203","174011545737251",0.00,1.50,0,293.36,299.67,0.0,0.0,0.000,1241643.2,1241643.2,21872,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930147,333936.00
03/30/2019 03:15,2,0.000,ALERT,212.16,296.66,60.038,1553930104,"201051344001230","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1238676.4,1238676.4,21687,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930149,333937.00
03/30/2019 03:15,2,0.000,ALERT,211.93,296.06,60.017,1553930104,"201051344000646","174011545737251",0.00,1.50,0,292.76,297.57,0.0,0.0,0.000,1231667.2,1231667.2,21841,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930151,333938.00
03/30/2019 03:15,2,0.000,ALERT,212.16,295.76,60.033,1553930104,"201051344000867","174011545737251",0.00,2.50,0,293.06,298.17,0.0,0.0,0.000,1229886.7,1229886.7,45765,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930153,333939.00
03/30/2019 03:15,2,0.000,ALERT,212.61,295.76,60.033,1553930104,"201051344000633","174011545737251",0.00,1.50,0,291.85,297.57,0.0,0.0,0.000,1228649.6,1228649.6,45817,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930154,333940.00
03/30/2019 03:15,2,0.000,ALERT,211.70,296.36,60.033,1553930104,"201051344000955","174011545737251",0.00,2.00,0,293.06,297.87,0.0,0.0,0.000,1251325.4,1251325.4,21862,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553930156,333941.00
03/30/2019 03:15,2,0.000,ALERT,211.93,295.46,60.054,1553930104,"201051344000648","174011545737251",0.00,1.00,0,293.06,298.17,0.0,0.0,0.000,1242532.0,1242532.0,45321,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930158,333942.00
03/30/2019 03:15,2,0.000,ALERT,212.38,296.36,60.033,1553930104,"201051344000645","174011545737251",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,1247241.6,1247241.6,45284,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930160,333943.00
03/30/2019 03:15,2,0.000,ALERT,211.70,296.66,60.070,1553930104,"201051344000569","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1263221.5,1263221.5,13501,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553930162,333944.00
03/30/2019 03:15,2,0.000,ALERT,212.16,296.06,60.049,1553930104,"179051228000119","174011545737251",0.00,3.30,0,292.16,297.57,0.0,0.0,0.000,50533.5,50533.5,13584,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553930163,333945.00
03/30/2019 03:30,2,0.000,ALERT,211.70,296.66,60.022,1553931004,"201051344000579","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1262954.2,1262954.2,13956,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931006,333946.00
03/30/2019 03:30,2,0.000,ALERT,212.16,295.76,60.022,1553931004,"201051344001025","174011545737251",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,1245417.1,1245417.1,21877,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931008,333947.00
03/30/2019 03:30,2,0.000,ALERT,212.16,296.36,60.017,1553931004,"201051344001093","174011545737251",0.00,3.00,0,294.26,297.57,0.0,0.0,0.000,1229525.5,1229525.5,21903,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553931009,333948.00
03/30/2019 03:30,2,0.000,ALERT,211.70,296.06,60.017,1553931004,"201051344000458","174011545737251",0.00,3.30,0,293.96,298.77,0.0,0.0,0.000,1246310.7,1246310.7,13695,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931011,333949.00
03/30/2019 03:30,2,0.000,ALERT,212.16,296.96,59.969,1553931004,"201051344000890","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1244039.5,1244039.5,21825,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931013,333950.00
03/30/2019 03:30,2,0.000,ALERT,211.48,295.76,60.065,1553931004,"201051344000988","174011545737251",0.00,2.00,0,291.85,297.87,0.0,0.0,0.000,964348.0,964348.0,14047,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553931015,333951.00
03/30/2019 03:30,2,0.000,ALERT,212.83,297.57,60.017,1553931004,"201051344000582","174011545737251",0.00,1.00,0,295.46,298.77,0.0,0.0,0.000,1223369.5,1223369.5,21798,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931017,333952.00
03/30/2019 03:30,2,0.000,ALERT,211.70,296.66,60.049,1553931004,"201051344000868","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1231409.0,1231409.0,45748,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931019,333953.00
03/30/2019 03:30,2,0.000,ALERT,212.16,296.66,60.012,1553931004,"201051344000576","174011545737251",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,1249603.1,1249603.1,17782,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931021,333954.00
03/30/2019 03:30,2,0.000,ALERT,211.93,295.76,60.017,1553931004,"201051344001158","174011545737251",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,1226608.1,1226608.1,14006,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931022,333955.00
03/30/2019 03:30,2,0.000,ALERT,212.38,295.76,60.006,1553931004,"201051344000917","174011545737251",0.00,3.00,0,293.06,297.26,0.0,0.0,0.000,1241441.1,1241441.1,21672,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931024,333956.00
03/30/2019 03:30,2,0.000,ALERT,212.61,295.76,60.012,1553931004,"201051344000417","174011545737251",0.00,1.50,0,294.26,297.57,0.0,0.0,0.000,999160.1,999160.1,21897,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931026,333957.00
03/30/2019 03:30,2,0.000,ALERT,212.61,296.06,60.012,1553931004,"201051344000685","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1245936.4,1245936.4,21883,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931028,333958.00
03/30/2019 03:30,2,0.000,ALERT,212.38,295.76,60.012,1553931004,"201051344000651","174011545737251",0.00,1.00,0,293.96,297.57,0.0,0.0,0.000,1238598.7,1238598.7,21862,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553931030,333959.00
03/30/2019 03:30,2,0.000,ALERT,211.48,296.66,60.017,1553931004,"201051344000594","174011545737251",0.00,2.00,0,293.36,298.47,0.0,0.0,0.000,1252332.7,1252332.7,45693,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931032,333960.00
03/30/2019 03:30,2,0.000,ALERT,211.93,296.36,60.017,1553931004,"201051344000469","174011545737251",0.00,1.00,0,292.76,297.87,0.0,0.0,0.000,1230942.3,1230942.3,13986,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553931034,333961.00
03/30/2019 03:30,2,0.000,ALERT,212.38,296.66,60.012,1553931004,"201051344000585","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1251557.5,1251557.5,21917,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931035,333962.00
03/30/2019 03:30,2,0.000,ALERT,212.38,295.76,60.022,1553931004,"201051344000853","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1254308.6,1254308.6,13582,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931037,333963.00
03/30/2019 03:30,2,0.000,ALERT,212.38,296.66,60.012,1553931004,"201051344001145","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1254275.6,1254275.6,21833,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931039,333964.00
03/30/2019 03:30,2,0.000,ALERT,212.38,296.66,60.017,1553931004,"201051344000438","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1246908.7,1246908.7,21870,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931041,333965.00
03/30/2019 03:30,2,0.000,ALERT,211.93,296.36,60.006,1553931004,"201051344001135","174011545737251",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,1233923.2,1233923.2,21822,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553931043,333966.00
03/30/2019 03:30,2,0.000,ALERT,211.93,296.66,60.001,1553931004,"201051344000983","174011545737251",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,1252493.5,1252493.5,13589,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931044,333967.00
03/30/2019 03:30,2,0.000,ALERT,211.03,294.26,60.049,1553931004,"201051344001203","174011545737251",0.00,1.50,0,293.96,299.67,0.0,0.0,0.000,1241643.2,1241643.2,21874,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931046,333968.00
03/30/2019 03:30,2,0.000,ALERT,211.48,295.76,60.028,1553931004,"201051344001230","174011545737251",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,1238676.4,1238676.4,21689,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931048,333969.00
03/30/2019 03:30,2,0.000,ALERT,211.70,295.76,60.012,1553931004,"201051344000646","174011545737251",0.00,1.50,0,293.36,297.57,0.0,0.0,0.000,1231667.2,1231667.2,21843,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931050,333970.00
03/30/2019 03:30,2,0.000,ALERT,211.93,295.46,60.001,1553931004,"201051344000867","174011545737251",0.00,3.00,0,293.36,298.47,0.0,0.0,0.000,1229886.7,1229886.7,45767,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931052,333971.00
03/30/2019 03:30,2,0.000,ALERT,212.61,295.76,59.996,1553931004,"201051344000633","174011545737251",0.00,1.50,0,292.16,297.57,0.0,0.0,0.000,1228649.6,1228649.6,45819,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931053,333972.00
03/30/2019 03:30,2,0.000,ALERT,211.93,296.66,60.012,1553931004,"201051344000955","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,1251325.4,1251325.4,21864,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553931055,333973.00
03/30/2019 03:30,2,0.000,ALERT,211.93,295.46,60.012,1553931004,"201051344000648","174011545737251",0.00,1.00,0,293.36,298.17,0.0,0.0,0.000,1242532.0,1242532.0,45323,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931057,333974.00
03/30/2019 03:30,2,0.000,ALERT,212.38,296.06,60.017,1553931004,"201051344000645","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1247241.6,1247241.6,45286,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931059,333975.00
03/30/2019 03:30,2,0.000,ALERT,211.93,296.96,60.012,1553931004,"201051344000569","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1263221.5,1263221.5,13503,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931061,333976.00
03/30/2019 03:30,2,0.000,ALERT,212.16,295.76,60.022,1553931004,"179051228000119","174011545737251",0.00,3.70,0,292.46,297.57,0.0,0.0,0.000,50533.5,50533.5,13586,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553931063,333977.00
03/30/2019 03:45,2,0.000,ALERT,212.16,297.26,60.043,1553931904,"201051344000579","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1262954.2,1262954.2,13958,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931906,333978.00
03/30/2019 03:45,2,0.000,ALERT,211.93,295.76,60.049,1553931904,"201051344001025","174011545737251",0.00,1.50,0,293.66,298.77,0.0,0.0,0.000,1245417.1,1245417.1,21879,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553931908,333979.00
03/30/2019 03:45,2,0.000,ALERT,212.38,296.36,60.043,1553931904,"201051344001093","174011545737251",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,1229525.5,1229525.5,21905,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931910,333980.00
03/30/2019 03:45,2,0.000,ALERT,211.93,296.66,60.049,1553931904,"201051344000458","174011545737251",0.00,3.70,0,293.96,299.07,0.0,0.0,0.000,1246310.7,1246310.7,13697,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931912,333981.00
03/30/2019 03:45,2,0.000,ALERT,212.16,296.66,60.043,1553931904,"201051344000890","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1244039.5,1244039.5,21827,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931913,333982.00
03/30/2019 03:45,2,0.000,ALERT,211.93,296.06,60.043,1553931904,"201051344000988","174011545737251",0.00,3.00,0,291.55,298.17,0.0,0.0,0.000,964348.0,964348.0,14049,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931915,333983.00
03/30/2019 03:45,2,0.000,ALERT,212.83,296.96,60.049,1553931904,"201051344000582","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1223369.5,1223369.5,21800,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931917,333984.00
03/30/2019 03:45,2,0.000,ALERT,211.70,296.66,60.049,1553931904,"201051344000868","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1231409.0,1231409.0,45750,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931919,333985.00
03/30/2019 03:45,2,0.000,ALERT,212.61,296.96,60.012,1553931904,"201051344000576","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1249603.1,1249603.1,17784,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553931921,333986.00
03/30/2019 03:45,2,0.000,ALERT,212.16,296.06,60.043,1553931904,"201051344001158","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1226608.1,1226608.1,14008,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553931923,333987.00
03/30/2019 03:45,2,0.000,ALERT,212.38,295.76,60.043,1553931904,"201051344000917","174011545737251",0.00,3.30,0,292.76,297.26,0.0,0.0,0.000,1241441.1,1241441.1,21674,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553931924,333988.00
03/30/2019 03:45,2,0.000,ALERT,212.61,296.06,60.038,1553931904,"201051344000417","174011545737251",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,999160.1,999160.1,21899,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931926,333989.00
03/30/2019 03:45,2,0.000,ALERT,212.61,296.36,60.038,1553931904,"201051344000685","174011545737251",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,1245936.4,1245936.4,21885,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553931928,333990.00
03/30/2019 03:45,2,0.000,ALERT,212.38,295.46,60.043,1553931904,"201051344000651","174011545737251",0.00,1.00,0,293.36,297.26,0.0,0.0,0.000,1238598.7,1238598.7,21864,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553931930,333991.00
03/30/2019 03:45,2,0.000,ALERT,211.70,296.66,60.033,1553931904,"201051344000594","174011545737251",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,1252332.7,1252332.7,45695,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931932,333992.00
03/30/2019 03:45,2,0.000,ALERT,212.16,296.36,60.038,1553931904,"201051344000469","174011545737251",0.00,2.00,0,293.06,298.17,0.0,0.0,0.000,1230942.3,1230942.3,13988,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931934,333993.00
03/30/2019 03:45,2,0.000,ALERT,212.38,296.36,60.043,1553931904,"201051344000585","174011545737251",0.00,3.00,0,293.36,298.17,0.0,0.0,0.000,1251557.5,1251557.5,21919,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931936,333994.00
03/30/2019 03:45,2,0.000,ALERT,212.61,296.66,60.049,1553931904,"201051344000853","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1254308.6,1254308.6,13584,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553931938,333995.00
03/30/2019 03:45,2,0.000,ALERT,212.61,296.36,60.033,1553931904,"201051344001145","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1254275.6,1254275.6,21835,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931940,333996.00
03/30/2019 03:45,2,0.000,ALERT,212.38,296.06,60.043,1553931904,"201051344000438","174011545737251",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,1246908.7,1246908.7,21872,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931942,333997.00
03/30/2019 03:45,2,0.000,ALERT,211.93,296.36,60.017,1553931904,"201051344001135","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1233923.2,1233923.2,21824,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931944,333998.00
03/30/2019 03:45,2,0.000,ALERT,211.93,296.36,60.038,1553931904,"201051344000983","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1252493.5,1252493.5,13591,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931946,333999.00
03/30/2019 03:45,2,0.000,ALERT,212.38,295.76,60.070,1553931904,"201051344001203","174011545737251",0.00,2.00,0,292.76,299.37,0.0,0.0,0.000,1241643.2,1241643.2,21876,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553931947,334000.00
03/30/2019 03:45,2,0.000,ALERT,212.16,296.36,60.033,1553931904,"201051344001230","174011545737251",0.00,2.00,0,293.96,298.17,0.0,0.0,0.000,1238676.4,1238676.4,21691,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931949,334001.00
03/30/2019 03:45,2,0.000,ALERT,211.93,296.06,60.049,1553931904,"201051344000646","174011545737251",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,1231667.2,1231667.2,21845,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931951,334002.00
03/30/2019 03:45,2,0.000,ALERT,212.38,295.76,60.038,1553931904,"201051344000867","174011545737251",0.00,3.00,0,293.06,298.77,0.0,0.0,0.000,1229886.7,1229886.7,45769,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931953,334003.00
03/30/2019 03:45,2,0.000,ALERT,212.61,295.76,60.022,1553931904,"201051344000633","174011545737251",0.00,2.00,0,292.46,297.87,0.0,0.0,0.000,1228649.6,1228649.6,45821,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931955,334004.00
03/30/2019 03:45,2,0.000,ALERT,211.93,296.06,60.033,1553931904,"201051344000955","174011545737251",0.00,2.50,0,294.56,297.87,0.0,0.0,0.000,1251325.4,1251325.4,21866,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931956,334005.00
03/30/2019 03:45,2,0.000,ALERT,212.16,295.76,60.028,1553931904,"201051344000648","174011545737251",0.00,1.50,0,293.36,298.47,0.0,0.0,0.000,1242532.0,1242532.0,45325,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931958,334006.00
03/30/2019 03:45,2,0.000,ALERT,212.38,296.06,60.022,1553931904,"201051344000645","174011545737251",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,1247241.6,1247241.6,45288,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553931960,334007.00
03/30/2019 03:45,2,0.000,ALERT,212.16,296.96,60.028,1553931904,"201051344000569","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1263221.5,1263221.5,13505,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553931962,334008.00
03/30/2019 03:45,2,0.000,ALERT,212.61,295.76,60.028,1553931904,"179051228000119","174011545737251",0.00,4.00,0,292.76,297.87,0.0,0.0,0.000,50533.5,50533.5,13588,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553931964,334009.00
03/30/2019 04:00,2,0.000,ALERT,212.16,296.96,60.022,1553932805,"201051344000579","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1262954.2,1262954.2,13960,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932808,334010.00
03/30/2019 04:00,2,0.000,ALERT,211.93,295.16,60.017,1553932805,"201051344001025","174011545737251",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,1245417.1,1245417.1,21881,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932809,334011.00
03/30/2019 04:00,2,0.000,ALERT,212.16,296.06,60.028,1553932805,"201051344001093","174011545737251",0.00,3.70,0,294.26,297.87,0.0,0.0,0.000,1229525.5,1229525.5,21907,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553932811,334012.00
03/30/2019 04:00,2,0.000,ALERT,211.70,296.36,60.022,1553932805,"201051344000458","174011545737251",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,1246310.7,1246310.7,13699,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932813,334013.00
03/30/2019 04:00,2,0.000,ALERT,211.93,296.36,60.022,1553932805,"201051344000890","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1244039.5,1244039.5,21829,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932815,334014.00
03/30/2019 04:00,2,0.000,ALERT,211.70,296.06,60.017,1553932805,"201051344000988","174011545737251",0.00,3.00,0,291.85,297.87,0.0,0.0,0.000,964348.0,964348.0,14051,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553932817,334015.00
03/30/2019 04:00,2,0.000,ALERT,212.61,296.96,60.017,1553932805,"201051344000582","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1223369.5,1223369.5,21802,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553932818,334016.00
03/30/2019 04:00,2,0.000,ALERT,211.93,296.96,60.028,1553932805,"201051344000868","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1231409.0,1231409.0,45752,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932820,334017.00
03/30/2019 04:00,2,0.000,ALERT,212.38,296.96,60.028,1553932805,"201051344000576","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1249603.1,1249603.1,17786,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932822,334018.00
03/30/2019 04:00,2,0.000,ALERT,211.93,296.06,60.017,1553932805,"201051344001158","174011545737251",0.00,2.00,0,293.66,297.87,0.0,0.0,0.000,1226608.1,1226608.1,14010,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932824,334019.00
03/30/2019 04:00,2,0.000,ALERT,212.16,295.46,60.028,1553932805,"201051344000917","174011545737251",0.00,3.70,0,293.06,297.26,0.0,0.0,0.000,1241441.1,1241441.1,21676,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553932826,334020.00
03/30/2019 04:00,2,0.000,ALERT,212.16,295.16,59.980,1553932805,"201051344000417","174011545737251",0.00,2.50,0,293.96,297.26,0.0,0.0,0.000,999160.1,999160.1,21901,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932828,334021.00
03/30/2019 04:00,2,0.000,ALERT,212.38,295.76,60.070,1553932805,"201051344000685","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1245936.4,1245936.4,21887,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932830,334022.00
03/30/2019 04:00,2,0.000,ALERT,212.16,295.16,60.033,1553932805,"201051344000651","174011545737251",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,1238598.7,1238598.7,21866,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553932832,334023.00
03/30/2019 04:00,2,0.000,ALERT,211.48,296.66,60.054,1553932805,"201051344000594","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1252332.7,1252332.7,45697,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932833,334024.00
03/30/2019 04:00,2,0.000,ALERT,212.16,296.36,60.033,1553932805,"201051344000469","174011545737251",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,1230942.3,1230942.3,13990,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932835,334025.00
03/30/2019 04:00,2,0.000,ALERT,212.16,296.06,60.033,1553932805,"201051344000585","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,1251557.5,1251557.5,21921,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553932837,334026.00
03/30/2019 04:00,2,0.000,ALERT,212.38,296.36,59.996,1553932805,"201051344000853","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1254308.6,1254308.6,13586,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932839,334027.00
03/30/2019 04:00,2,0.000,ALERT,212.38,296.66,60.038,1553932805,"201051344001145","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1254275.6,1254275.6,21837,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932841,334028.00
03/30/2019 04:00,2,0.000,ALERT,212.16,296.06,60.038,1553932805,"201051344000438","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1246908.7,1246908.7,21874,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553932843,334029.00
03/30/2019 04:00,2,0.000,ALERT,211.93,296.36,60.028,1553932805,"201051344001135","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1233923.2,1233923.2,21826,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932845,334030.00
03/30/2019 04:00,2,0.000,ALERT,211.93,296.36,60.033,1553932805,"201051344000983","174011545737251",0.00,3.30,0,294.26,298.17,0.0,0.0,0.000,1252493.5,1252493.5,13593,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932847,334031.00
03/30/2019 04:00,2,0.000,ALERT,212.16,295.76,60.028,1553932805,"201051344001203","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1241643.2,1241643.2,21878,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553932848,334032.00
03/30/2019 04:00,2,0.000,ALERT,212.16,296.36,60.033,1553932805,"201051344001230","174011545737251",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,1238676.4,1238676.4,21693,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932850,334033.00
03/30/2019 04:00,2,0.000,ALERT,211.93,296.06,60.022,1553932805,"201051344000646","174011545737251",0.00,2.50,0,293.66,297.57,0.0,0.0,0.000,1231667.2,1231667.2,21847,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932852,334034.00
03/30/2019 04:00,2,0.000,ALERT,212.16,296.06,60.038,1553932805,"201051344000867","174011545737251",0.00,3.30,0,293.36,298.17,0.0,0.0,0.000,1229886.7,1229886.7,45771,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932854,334035.00
03/30/2019 04:00,2,0.000,ALERT,212.61,296.06,60.033,1553932805,"201051344000633","174011545737251",0.00,2.50,0,292.16,297.26,0.0,0.0,0.000,1228649.6,1228649.6,45823,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932856,334036.00
03/30/2019 04:00,2,0.000,ALERT,211.70,296.06,60.038,1553932805,"201051344000955","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1251325.4,1251325.4,21868,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932857,334037.00
03/30/2019 04:00,2,0.000,ALERT,212.16,295.46,60.043,1553932805,"201051344000648","174011545737251",0.00,2.00,0,293.66,297.87,0.0,0.0,0.000,1242532.0,1242532.0,45327,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932859,334038.00
03/30/2019 04:00,2,0.000,ALERT,212.38,296.06,60.033,1553932805,"201051344000645","174011545737251",0.00,3.30,0,294.26,297.87,0.0,0.0,0.000,1247241.6,1247241.6,45290,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932861,334039.00
03/30/2019 04:00,2,0.000,ALERT,212.16,296.96,60.043,1553932805,"201051344000569","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1263221.5,1263221.5,13507,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553932863,334040.00
03/30/2019 04:00,2,0.000,ALERT,212.38,296.06,60.028,1553932805,"179051228000119","174011545737251",0.00,4.50,0,292.46,297.26,0.0,0.0,0.000,50533.5,50533.5,13590,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553932865,334041.00
03/30/2019 04:15,2,0.000,ALERT,211.70,296.36,59.990,1553933704,"201051344000579","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1262954.2,1262954.2,13962,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553933706,334042.00
03/30/2019 04:15,2,0.000,ALERT,211.70,295.46,60.012,1553933704,"201051344001025","174011545737251",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,1245417.1,1245417.1,21883,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553933708,334043.00
03/30/2019 04:15,2,0.000,ALERT,212.16,296.36,60.022,1553933704,"201051344001093","174011545737251",0.00,3.30,0,293.96,297.57,0.0,0.0,0.000,1229525.5,1229525.5,21909,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933710,334044.00
03/30/2019 04:15,2,0.000,ALERT,211.48,295.76,59.996,1553933704,"201051344000458","174011545737251",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,1246310.7,1246310.7,13701,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933712,334045.00
03/30/2019 04:15,2,0.000,ALERT,211.93,296.36,60.017,1553933704,"201051344000890","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1244039.5,1244039.5,21831,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933713,334046.00
03/30/2019 04:15,2,0.000,ALERT,211.48,295.46,60.012,1553933704,"201051344000988","174011545737251",0.00,3.00,0,291.25,297.26,0.0,0.0,0.000,964348.0,964348.0,14053,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933715,334047.00
03/30/2019 04:15,2,0.000,ALERT,212.38,296.96,60.006,1553933704,"201051344000582","174011545737251",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,1223369.5,1223369.5,21804,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933717,334048.00
03/30/2019 04:15,2,0.000,ALERT,211.48,296.36,60.012,1553933704,"201051344000868","174011545737251",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,1231409.0,1231409.0,45754,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553933719,334049.00
03/30/2019 04:15,2,0.000,ALERT,212.16,296.06,60.006,1553933704,"201051344000576","174011545737251",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,1249603.1,1249603.1,17788,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933721,334050.00
03/30/2019 04:15,2,0.000,ALERT,211.70,295.76,59.990,1553933704,"201051344001158","174011545737251",0.00,2.00,0,293.36,297.26,0.0,0.0,0.000,1226608.1,1226608.1,14012,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553933723,334051.00
03/30/2019 04:15,2,0.000,ALERT,212.16,295.46,60.001,1553933704,"201051344000917","174011545737251",0.00,3.70,0,292.46,297.26,0.0,0.0,0.000,1241441.1,1241441.1,21678,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933725,334052.00
03/30/2019 04:15,2,0.000,ALERT,212.16,295.46,60.006,1553933704,"201051344000417","174011545737251",0.00,2.50,0,293.36,296.96,0.0,0.0,0.000,999160.1,999160.1,21903,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933727,334053.00
03/30/2019 04:15,2,0.000,ALERT,212.16,296.06,60.038,1553933704,"201051344000685","174011545737251",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,1245936.4,1245936.4,21889,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933728,334054.00
03/30/2019 04:15,2,0.000,ALERT,211.93,295.16,59.996,1553933704,"201051344000651","174011545737251",0.00,1.50,0,293.36,297.26,0.0,0.0,0.000,1238598.7,1238598.7,21868,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553933731,334055.00
03/30/2019 04:15,2,0.000,ALERT,211.25,296.06,60.006,1553933704,"201051344000594","174011545737251",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,1252332.7,1252332.7,45699,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933733,334056.00
03/30/2019 04:15,2,0.000,ALERT,211.70,295.46,59.953,1553933704,"201051344000469","174011545737251",0.00,2.00,0,293.06,297.26,0.0,0.0,0.000,1230942.3,1230942.3,13992,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933734,334057.00
03/30/2019 04:15,2,0.000,ALERT,212.16,296.36,60.006,1553933704,"201051344000585","174011545737251",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,1251557.5,1251557.5,21923,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933736,334058.00
03/30/2019 04:15,2,0.000,ALERT,212.16,295.16,59.975,1553933704,"201051344000853","174011545737251",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,1254308.6,1254308.6,13588,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553933738,334059.00
03/30/2019 04:15,2,0.000,ALERT,212.16,296.36,60.006,1553933704,"201051344001145","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1254275.6,1254275.6,21839,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933740,334060.00
03/30/2019 04:15,2,0.000,ALERT,212.16,296.36,60.006,1553933704,"201051344000438","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1246908.7,1246908.7,21876,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933742,334061.00
03/30/2019 04:15,2,0.000,ALERT,211.70,296.36,59.975,1553933704,"201051344001135","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1233923.2,1233923.2,21828,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553933743,334062.00
03/30/2019 04:15,2,0.000,ALERT,211.48,295.46,60.017,1553933704,"201051344000983","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1252493.5,1252493.5,13595,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553933745,334063.00
03/30/2019 04:15,2,0.000,ALERT,212.16,295.76,60.017,1553933704,"201051344001203","174011545737251",0.00,2.50,0,293.96,299.37,0.0,0.0,0.000,1241643.2,1241643.2,21880,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553933747,334064.00
03/30/2019 04:15,2,0.000,ALERT,211.93,296.36,59.975,1553933704,"201051344001230","174011545737251",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,1238676.4,1238676.4,21695,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933749,334065.00
03/30/2019 04:15,2,0.000,ALERT,211.48,295.76,59.985,1553933704,"201051344000646","174011545737251",0.00,2.50,0,293.66,297.26,0.0,0.0,0.000,1231667.2,1231667.2,21849,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933751,334066.00
03/30/2019 04:15,2,0.000,ALERT,211.93,294.86,60.006,1553933704,"201051344000867","174011545737251",0.00,3.30,0,293.36,297.87,0.0,0.0,0.000,1229886.7,1229886.7,45773,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933752,334067.00
03/30/2019 04:15,2,0.000,ALERT,212.16,295.16,60.043,1553933704,"201051344000633","174011545737251",0.00,2.50,0,292.16,296.96,0.0,0.0,0.000,1228649.6,1228649.6,45825,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933754,334068.00
03/30/2019 04:15,2,0.000,ALERT,211.48,296.06,59.975,1553933704,"201051344000955","174011545737251",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,1251325.4,1251325.4,21870,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933756,334069.00
03/30/2019 04:15,2,0.000,ALERT,211.70,294.86,60.017,1553933704,"201051344000648","174011545737251",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,1242532.0,1242532.0,45329,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933758,334070.00
03/30/2019 04:15,2,0.000,ALERT,211.93,295.16,60.001,1553933704,"201051344000645","174011545737251",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,1247241.6,1247241.6,45292,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933760,334071.00
03/30/2019 04:15,2,0.000,ALERT,211.70,296.06,60.022,1553933704,"201051344000569","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1263221.5,1263221.5,13509,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553933762,334072.00
03/30/2019 04:15,2,0.000,ALERT,211.93,295.16,60.012,1553933704,"179051228000119","174011545737251",0.00,4.50,0,292.46,297.26,0.0,0.0,0.000,50533.5,50533.5,13592,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553933763,334073.00
03/30/2019 04:30,2,0.000,ALERT,211.70,296.96,60.033,1553934604,"201051344000579","174011545737251",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,1262954.2,1262954.2,13964,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934606,334074.00
03/30/2019 04:30,2,0.000,ALERT,212.16,295.76,60.012,1553934604,"201051344001025","174011545737251",0.00,1.50,0,293.66,298.47,0.0,0.0,0.000,1245417.1,1245417.1,21885,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934608,334075.00
03/30/2019 04:30,2,0.000,ALERT,212.38,296.36,60.054,1553934604,"201051344001093","174011545737251",0.00,3.30,0,293.96,297.57,0.0,0.0,0.000,1229525.5,1229525.5,21911,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553934610,334076.00
