ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 04:30,2,0.000,ALERT,211.70,296.36,59.975,1553934604,"201051344000458","174011545737251",0.00,3.30,0,293.36,298.47,0.0,0.0,0.000,1246310.7,1246310.7,13703,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934612,334077.00
03/30/2019 04:30,2,0.000,ALERT,212.16,296.66,60.006,1553934604,"201051344000890","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1244039.5,1244039.5,21833,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553934614,334078.00
03/30/2019 04:30,2,0.000,ALERT,211.70,296.06,59.996,1553934604,"201051344000988","174011545737251",0.00,2.50,0,290.95,297.26,0.0,0.0,0.000,964348.0,964348.0,14055,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934616,334079.00
03/30/2019 04:30,2,0.000,ALERT,212.61,296.96,60.006,1553934604,"201051344000582","174011545737251",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,1223369.5,1223369.5,21806,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934617,334080.00
03/30/2019 04:30,2,0.000,ALERT,211.70,296.96,60.049,1553934604,"201051344000868","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1231409.0,1231409.0,45756,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934619,334081.00
03/30/2019 04:30,2,0.000,ALERT,212.38,296.96,60.043,1553934604,"201051344000576","174011545737251",0.00,2.00,0,293.36,297.87,0.0,0.0,0.000,1249603.1,1249603.1,17790,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934621,334082.00
03/30/2019 04:30,2,0.000,ALERT,211.93,296.06,60.006,1553934604,"201051344001158","174011545737251",0.00,1.50,0,292.76,297.26,0.0,0.0,0.000,1226608.1,1226608.1,14014,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934623,334083.00
03/30/2019 04:30,2,0.000,ALERT,212.38,295.76,60.006,1553934604,"201051344000917","174011545737251",0.00,3.30,0,293.06,297.26,0.0,0.0,0.000,1241441.1,1241441.1,21680,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934625,334084.00
03/30/2019 04:30,2,0.000,ALERT,212.38,295.46,60.043,1553934604,"201051344000417","174011545737251",0.00,2.50,0,293.66,297.26,0.0,0.0,0.000,999160.1,999160.1,21905,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553934627,334085.00
03/30/2019 04:30,2,0.000,ALERT,212.61,296.36,60.043,1553934604,"201051344000685","174011545737251",0.00,2.50,0,293.96,297.57,0.0,0.0,0.000,1245936.4,1245936.4,21891,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934628,334086.00
03/30/2019 04:30,2,0.000,ALERT,212.16,295.46,60.001,1553934604,"201051344000651","174011545737251",0.00,1.00,0,293.66,297.26,0.0,0.0,0.000,1238598.7,1238598.7,21870,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553934630,334087.00
03/30/2019 04:30,2,0.000,ALERT,211.48,296.96,60.022,1553934604,"201051344000594","174011545737251",0.00,2.50,0,293.06,297.87,0.0,0.0,0.000,1252332.7,1252332.7,45701,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934632,334088.00
03/30/2019 04:30,2,0.000,ALERT,211.93,296.36,59.980,1553934604,"201051344000469","174011545737251",0.00,1.50,0,292.16,297.26,0.0,0.0,0.000,1230942.3,1230942.3,13994,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553934634,334089.00
03/30/2019 04:30,2,0.000,ALERT,212.38,296.36,60.049,1553934604,"201051344000585","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,1251557.5,1251557.5,21925,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934636,334090.00
03/30/2019 04:30,2,0.000,ALERT,212.38,296.06,59.996,1553934604,"201051344000853","174011545737251",0.00,2.00,0,292.76,297.87,0.0,0.0,0.000,1254308.6,1254308.6,13590,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934638,334091.00
03/30/2019 04:30,2,0.000,ALERT,212.38,296.36,60.049,1553934604,"201051344001145","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1254275.6,1254275.6,21841,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553934640,334092.00
03/30/2019 04:30,2,0.000,ALERT,212.38,296.36,60.012,1553934604,"201051344000438","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1246908.7,1246908.7,21878,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934641,334093.00
03/30/2019 04:30,2,0.000,ALERT,211.93,296.36,60.043,1553934604,"201051344001135","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1233923.2,1233923.2,21830,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934643,334094.00
03/30/2019 04:30,2,0.000,ALERT,211.93,296.36,60.006,1553934604,"201051344000983","174011545737251",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,1252493.5,1252493.5,13597,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934645,334095.00
03/30/2019 04:30,2,0.000,ALERT,212.38,296.06,59.990,1553934604,"201051344001203","174011545737251",0.00,2.00,0,293.96,299.37,0.0,0.0,0.000,1241643.2,1241643.2,21882,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934647,334096.00
03/30/2019 04:30,2,0.000,ALERT,212.16,296.66,60.001,1553934604,"201051344001230","174011545737251",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,1238676.4,1238676.4,21697,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553934649,334097.00
03/30/2019 04:30,2,0.000,ALERT,211.93,296.06,60.006,1553934604,"201051344000646","174011545737251",0.00,2.00,0,293.66,297.57,0.0,0.0,0.000,1231667.2,1231667.2,21851,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934651,334098.00
03/30/2019 04:30,2,0.000,ALERT,212.16,296.06,60.012,1553934604,"201051344000867","174011545737251",0.00,3.00,0,292.76,297.87,0.0,0.0,0.000,1229886.7,1229886.7,45775,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934653,334099.00
03/30/2019 04:30,2,0.000,ALERT,212.38,295.76,60.012,1553934604,"201051344000633","174011545737251",0.00,2.00,0,291.25,296.96,0.0,0.0,0.000,1228649.6,1228649.6,45827,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934654,334100.00
03/30/2019 04:30,2,0.000,ALERT,211.70,296.36,60.022,1553934604,"201051344000955","174011545737251",0.00,2.50,0,293.96,297.57,0.0,0.0,0.000,1251325.4,1251325.4,21872,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934656,334101.00
03/30/2019 04:30,2,0.000,ALERT,211.93,295.46,60.012,1553934604,"201051344000648","174011545737251",0.00,1.50,0,292.46,297.57,0.0,0.0,0.000,1242532.0,1242532.0,45331,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934658,334102.00
03/30/2019 04:30,2,0.000,ALERT,212.16,296.06,60.012,1553934604,"201051344000645","174011545737251",0.00,3.00,0,293.06,297.57,0.0,0.0,0.000,1247241.6,1247241.6,45294,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934660,334103.00
03/30/2019 04:30,2,0.000,ALERT,211.93,296.96,60.022,1553934604,"201051344000569","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1263221.5,1263221.5,13511,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553934662,334104.00
03/30/2019 04:30,2,0.000,ALERT,212.38,295.76,60.028,1553934604,"179051228000119","174011545737251",0.00,4.00,0,291.55,297.26,0.0,0.0,0.000,50533.5,50533.5,13594,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553934663,334105.00
03/30/2019 04:45,2,0.000,ALERT,211.70,296.66,60.028,1553935504,"201051344000579","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1262954.2,1262954.2,13966,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935506,334106.00
03/30/2019 04:45,2,0.000,ALERT,211.70,295.16,60.028,1553935504,"201051344001025","174011545737251",0.00,1.50,0,293.06,298.47,0.0,0.0,0.000,1245417.1,1245417.1,21887,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935508,334107.00
03/30/2019 04:45,2,0.000,ALERT,211.93,296.06,60.028,1553935504,"201051344001093","174011545737251",0.00,3.00,0,293.36,297.57,0.0,0.0,0.000,1229525.5,1229525.5,21913,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935509,334108.00
03/30/2019 04:45,2,0.000,ALERT,211.48,296.06,60.028,1553935504,"201051344000458","174011545737251",0.00,3.30,0,293.96,298.77,0.0,0.0,0.000,1246310.7,1246310.7,13705,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935511,334109.00
03/30/2019 04:45,2,0.000,ALERT,211.70,296.36,60.017,1553935504,"201051344000890","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1244039.5,1244039.5,21835,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553935513,334110.00
03/30/2019 04:45,2,0.000,ALERT,211.48,295.76,60.070,1553935504,"201051344000988","174011545737251",0.00,2.00,0,291.55,297.87,0.0,0.0,0.000,964348.0,964348.0,14057,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935515,334111.00
03/30/2019 04:45,2,0.000,ALERT,212.38,296.96,60.028,1553935504,"201051344000582","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1223369.5,1223369.5,21808,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935517,334112.00
03/30/2019 04:45,2,0.000,ALERT,211.48,296.66,60.028,1553935504,"201051344000868","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1231409.0,1231409.0,45758,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935519,334113.00
03/30/2019 04:45,2,0.000,ALERT,212.16,296.66,60.022,1553935504,"201051344000576","174011545737251",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,1249603.1,1249603.1,17792,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935520,334114.00
03/30/2019 04:45,2,0.000,ALERT,211.70,295.76,59.985,1553935504,"201051344001158","174011545737251",0.00,1.00,0,293.66,297.57,0.0,0.0,0.000,1226608.1,1226608.1,14016,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935522,334115.00
03/30/2019 04:45,2,0.000,ALERT,211.93,295.46,60.033,1553935504,"201051344000917","174011545737251",0.00,3.00,0,292.16,297.26,0.0,0.0,0.000,1241441.1,1241441.1,21682,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553935524,334116.00
03/30/2019 04:45,2,0.000,ALERT,212.16,295.46,60.028,1553935504,"201051344000417","174011545737251",0.00,2.00,0,293.06,297.26,0.0,0.0,0.000,999160.1,999160.1,21907,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935526,334117.00
03/30/2019 04:45,2,0.000,ALERT,211.93,295.76,60.017,1553935504,"201051344000685","174011545737251",0.00,2.00,0,293.36,297.87,0.0,0.0,0.000,1245936.4,1245936.4,21893,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935528,334118.00
03/30/2019 04:45,2,0.000,ALERT,211.93,294.86,60.043,1553935504,"201051344000651","174011545737251",0.00,1.00,0,293.06,297.26,0.0,0.0,0.000,1238598.7,1238598.7,21872,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935530,334119.00
03/30/2019 04:45,2,0.000,ALERT,211.25,296.36,60.033,1553935504,"201051344000594","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1252332.7,1252332.7,45703,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553935532,334120.00
03/30/2019 04:45,2,0.000,ALERT,211.70,295.76,60.043,1553935504,"201051344000469","174011545737251",0.00,1.00,0,293.06,297.87,0.0,0.0,0.000,1230942.3,1230942.3,13996,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935533,334121.00
03/30/2019 04:45,2,0.000,ALERT,212.16,296.36,60.043,1553935504,"201051344000585","174011545737251",0.00,2.50,0,293.06,297.87,0.0,0.0,0.000,1251557.5,1251557.5,21927,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935535,334122.00
03/30/2019 04:45,2,0.000,ALERT,212.16,295.76,60.038,1553935504,"201051344000853","174011545737251",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,1254308.6,1254308.6,13592,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935537,334123.00
03/30/2019 04:45,2,0.000,ALERT,212.16,296.06,60.043,1553935504,"201051344001145","174011545737251",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,1254275.6,1254275.6,21843,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553935539,334124.00
03/30/2019 04:45,2,0.000,ALERT,211.93,295.76,60.038,1553935504,"201051344000438","174011545737251",0.00,1.50,0,293.96,298.47,0.0,0.0,0.000,1246908.7,1246908.7,21880,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553935541,334125.00
03/30/2019 04:45,2,0.000,ALERT,211.48,296.06,60.054,1553935504,"201051344001135","174011545737251",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,1233923.2,1233923.2,21832,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935543,334126.00
03/30/2019 04:45,2,0.000,ALERT,211.70,296.06,60.049,1553935504,"201051344000983","174011545737251",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,1252493.5,1252493.5,13599,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935544,334127.00
03/30/2019 04:45,2,0.000,ALERT,211.70,295.46,60.038,1553935504,"201051344001203","174011545737251",0.00,1.50,0,293.36,299.67,0.0,0.0,0.000,1241643.2,1241643.2,21884,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935546,334128.00
03/30/2019 04:45,2,0.000,ALERT,211.70,296.06,60.043,1553935504,"201051344001230","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1238676.4,1238676.4,21699,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935548,334129.00
03/30/2019 04:45,2,0.000,ALERT,211.48,295.76,60.043,1553935504,"201051344000646","174011545737251",0.00,1.50,0,293.06,297.57,0.0,0.0,0.000,1231667.2,1231667.2,21853,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553935550,334130.00
03/30/2019 04:45,2,0.000,ALERT,211.93,295.46,60.038,1553935504,"201051344000867","174011545737251",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,1229886.7,1229886.7,45777,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935552,334131.00
03/30/2019 04:45,2,0.000,ALERT,212.16,295.46,60.054,1553935504,"201051344000633","174011545737251",0.00,1.50,0,292.16,297.57,0.0,0.0,0.000,1228649.6,1228649.6,45829,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935554,334132.00
03/30/2019 04:45,2,0.000,ALERT,211.48,296.06,60.017,1553935504,"201051344000955","174011545737251",0.00,2.00,0,293.66,297.87,0.0,0.0,0.000,1251325.4,1251325.4,21874,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935555,334133.00
03/30/2019 04:45,2,0.000,ALERT,211.70,295.46,60.049,1553935504,"201051344000648","174011545737251",0.00,1.00,0,293.36,297.87,0.0,0.0,0.000,1242532.0,1242532.0,45333,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935557,334134.00
03/30/2019 04:45,2,0.000,ALERT,212.16,296.36,60.049,1553935504,"201051344000645","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,1247241.6,1247241.6,45296,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935559,334135.00
03/30/2019 04:45,2,0.000,ALERT,211.70,296.36,60.043,1553935504,"201051344000569","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1263221.5,1263221.5,13513,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553935561,334136.00
03/30/2019 04:45,2,0.000,ALERT,212.16,295.46,60.070,1553935504,"179051228000119","174011545737251",0.00,3.70,0,291.85,297.57,0.0,0.0,0.000,50533.5,50533.5,13596,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553935563,334137.00
03/30/2019 05:00,2,0.000,ALERT,211.93,296.66,60.006,1553936404,"201051344000579","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1262954.2,1262954.2,13968,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936406,334138.00
03/30/2019 05:00,2,0.000,ALERT,211.25,294.86,60.006,1553936404,"201051344001025","174011545737251",0.00,1.00,0,293.66,298.17,0.0,0.0,0.000,1245417.1,1245417.1,21889,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936407,334139.00
03/30/2019 05:00,2,0.000,ALERT,211.70,295.46,60.006,1553936404,"201051344001093","174011545737251",0.00,2.50,0,293.96,297.57,0.0,0.0,0.000,1229525.5,1229525.5,21915,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936409,334140.00
03/30/2019 05:00,2,0.000,ALERT,211.70,296.06,60.006,1553936404,"201051344000458","174011545737251",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,1246310.7,1246310.7,13707,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936411,334141.00
03/30/2019 05:00,2,0.000,ALERT,211.48,295.76,60.006,1553936404,"201051344000890","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1244039.5,1244039.5,21837,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936413,334142.00
03/30/2019 05:00,2,0.000,ALERT,211.70,296.06,60.033,1553936404,"201051344000988","174011545737251",0.00,1.50,0,290.95,297.26,0.0,0.0,0.000,964348.0,964348.0,14059,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936415,334143.00
03/30/2019 05:00,2,0.000,ALERT,212.16,296.66,60.012,1553936404,"201051344000582","174011545737251",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,1223369.5,1223369.5,21810,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553936417,334144.00
03/30/2019 05:00,2,0.000,ALERT,211.70,296.66,60.006,1553936404,"201051344000868","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1231409.0,1231409.0,45760,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936418,334145.00
03/30/2019 05:00,2,0.000,ALERT,212.38,296.66,60.006,1553936404,"201051344000576","174011545737251",0.00,1.00,0,293.96,297.87,0.0,0.0,0.000,1249603.1,1249603.1,17794,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553936420,334146.00
03/30/2019 05:00,2,0.000,ALERT,211.70,295.76,59.969,1553936404,"201051344001158","174011545737251",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,1226608.1,1226608.1,14018,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936422,334147.00
03/30/2019 05:00,2,0.000,ALERT,211.70,295.16,60.006,1553936404,"201051344000917","174011545737251",0.00,2.50,0,292.76,296.96,0.0,0.0,0.000,1241441.1,1241441.1,21684,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936424,334148.00
03/30/2019 05:00,2,0.000,ALERT,211.93,295.16,60.001,1553936404,"201051344000417","174011545737251",0.00,1.50,0,293.36,297.26,0.0,0.0,0.000,999160.1,999160.1,21909,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936426,334149.00
03/30/2019 05:00,2,0.000,ALERT,211.70,295.46,59.996,1553936404,"201051344000685","174011545737251",0.00,1.50,0,293.96,297.57,0.0,0.0,0.000,1245936.4,1245936.4,21895,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936428,334150.00
03/30/2019 05:00,2,0.000,ALERT,211.70,294.86,60.006,1553936404,"201051344000651","174011545737251",0.00,0.50,0,293.36,296.96,0.0,0.0,0.000,1238598.7,1238598.7,21874,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553936429,334151.00
03/30/2019 05:00,2,0.000,ALERT,211.48,296.36,60.001,1553936404,"201051344000594","174011545737251",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,1252332.7,1252332.7,45705,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553936431,334152.00
03/30/2019 05:00,2,0.000,ALERT,211.70,295.76,59.980,1553936404,"201051344000469","174011545737251",0.00,0.50,0,292.76,297.26,0.0,0.0,0.000,1230942.3,1230942.3,13998,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936433,334153.00
03/30/2019 05:00,2,0.000,ALERT,211.70,295.76,60.012,1553936404,"201051344000585","174011545737251",0.00,2.00,0,293.66,297.57,0.0,0.0,0.000,1251557.5,1251557.5,21929,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936435,334154.00
03/30/2019 05:00,2,0.000,ALERT,212.38,295.76,60.006,1553936404,"201051344000853","174011545737251",0.00,1.00,0,293.66,297.57,0.0,0.0,0.000,1254308.6,1254308.6,13594,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553936437,334155.00
03/30/2019 05:00,2,0.000,ALERT,211.70,295.46,60.012,1553936404,"201051344001145","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1254275.6,1254275.6,21845,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936439,334156.00
03/30/2019 05:00,2,0.000,ALERT,211.70,295.76,60.001,1553936404,"201051344000438","174011545737251",0.00,1.00,0,294.26,297.87,0.0,0.0,0.000,1246908.7,1246908.7,21882,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936441,334157.00
03/30/2019 05:00,2,0.000,ALERT,211.25,295.46,60.001,1553936404,"201051344001135","174011545737251",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,1233923.2,1233923.2,21834,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936442,334158.00
03/30/2019 05:00,2,0.000,ALERT,211.93,296.36,60.022,1553936404,"201051344000983","174011545737251",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,1252493.5,1252493.5,13601,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936444,334159.00
03/30/2019 05:00,2,0.000,ALERT,211.70,295.16,60.012,1553936404,"201051344001203","174011545737251",0.00,1.00,0,293.66,299.07,0.0,0.0,0.000,1241643.2,1241643.2,21886,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936446,334160.00
03/30/2019 05:00,2,0.000,ALERT,211.48,295.76,59.985,1553936404,"201051344001230","174011545737251",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,1238676.4,1238676.4,21701,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553936448,334161.00
03/30/2019 05:00,2,0.000,ALERT,211.25,295.46,60.049,1553936404,"201051344000646","174011545737251",0.00,1.00,0,293.36,297.26,0.0,0.0,0.000,1231667.2,1231667.2,21855,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936450,334162.00
03/30/2019 05:00,2,0.000,ALERT,211.93,295.46,59.985,1553936404,"201051344000867","174011545737251",0.00,2.50,0,293.06,297.87,0.0,0.0,0.000,1229886.7,1229886.7,45779,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936452,334163.00
03/30/2019 05:00,2,0.000,ALERT,212.38,295.76,59.990,1553936404,"201051344000633","174011545737251",0.00,1.00,0,291.85,296.96,0.0,0.0,0.000,1228649.6,1228649.6,45831,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553936453,334164.00
03/30/2019 05:00,2,0.000,ALERT,211.25,295.76,60.006,1553936404,"201051344000955","174011545737251",0.00,1.50,0,293.96,297.57,0.0,0.0,0.000,1251325.4,1251325.4,21876,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553936455,334165.00
03/30/2019 05:00,2,0.000,ALERT,211.70,295.16,60.006,1553936404,"201051344000648","174011545737251",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,1242532.0,1242532.0,45335,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936457,334166.00
03/30/2019 05:00,2,0.000,ALERT,212.16,295.76,60.022,1553936404,"201051344000645","174011545737251",0.00,2.00,0,293.66,297.26,0.0,0.0,0.000,1247241.6,1247241.6,45298,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553936459,334167.00
03/30/2019 05:00,2,0.000,ALERT,211.70,296.36,60.006,1553936404,"201051344000569","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1263221.5,1263221.5,13515,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553936461,334168.00
03/30/2019 05:00,2,0.000,ALERT,212.16,295.46,60.012,1553936404,"179051228000119","174011545737251",0.00,3.00,0,291.85,296.96,0.0,0.0,0.000,50533.5,50533.5,13598,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553936463,334169.00
03/30/2019 05:15,2,0.000,ALERT,211.48,296.36,59.996,1553937304,"201051344000579","174011545737251",0.00,1.00,0,282.54,298.17,0.0,0.0,0.000,1262954.2,1262954.2,13970,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937306,334170.00
03/30/2019 05:15,2,0.000,ALERT,211.48,294.86,59.985,1553937304,"201051344001025","174011545737251",0.00,0.00,0,282.54,298.17,0.0,0.0,0.000,1245417.1,1245417.1,21891,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937308,334171.00
03/30/2019 05:15,2,0.000,ALERT,211.48,295.76,60.006,1553937304,"201051344001093","174011545737251",0.00,1.50,0,282.84,297.26,0.0,0.0,0.000,1229525.5,1229525.5,21917,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937310,334172.00
03/30/2019 05:15,2,0.000,ALERT,211.25,295.46,60.006,1553937304,"201051344000458","174011545737251",0.00,2.00,0,282.24,298.17,0.0,0.0,0.000,1246310.7,1246310.7,13709,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937312,334173.00
03/30/2019 05:15,2,0.000,ALERT,211.48,296.06,59.985,1553937304,"201051344000890","174011545737251",0.00,1.00,0,283.44,298.47,0.0,0.0,0.000,1244039.5,1244039.5,21839,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937314,334174.00
03/30/2019 05:15,2,0.000,ALERT,211.25,295.46,59.969,1553937304,"201051344000988","174011545737251",0.00,1.00,0,279.83,296.96,0.0,0.0,0.000,964348.0,964348.0,14061,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937316,334175.00
03/30/2019 05:15,2,0.000,ALERT,212.16,296.66,60.012,1553937304,"201051344000582","174011545737251",0.00,0.00,0,283.44,298.17,0.0,0.0,0.000,1223369.5,1223369.5,21812,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937317,334176.00
03/30/2019 05:15,2,0.000,ALERT,211.48,296.06,60.012,1553937304,"201051344000868","174011545737251",0.00,0.50,0,282.54,298.17,0.0,0.0,0.000,1231409.0,1231409.0,45762,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937319,334177.00
03/30/2019 05:15,2,0.000,ALERT,211.93,295.76,60.001,1553937304,"201051344000576","174011545737251",0.00,0.50,0,281.94,297.57,0.0,0.0,0.000,1249603.1,1249603.1,17796,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937321,334178.00
03/30/2019 05:15,2,0.000,ALERT,211.70,295.76,60.012,1553937304,"201051344001158","174011545737251",0.00,0.00,0,281.33,296.96,0.0,0.0,0.000,1226608.1,1226608.1,14020,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553937323,334179.00
03/30/2019 05:15,2,0.000,ALERT,211.70,295.16,60.012,1553937304,"201051344000917","174011545737251",0.00,1.50,0,281.64,296.66,0.0,0.0,0.000,1241441.1,1241441.1,21686,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553937325,334180.00
03/30/2019 05:15,2,0.000,ALERT,211.93,295.16,60.017,1553937304,"201051344000417","174011545737251",0.00,0.50,0,282.24,296.96,0.0,0.0,0.000,999160.1,999160.1,21911,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937327,334181.00
03/30/2019 05:15,2,0.000,ALERT,211.93,295.46,60.017,1553937304,"201051344000685","174011545737251",0.00,0.50,0,282.84,297.26,0.0,0.0,0.000,1245936.4,1245936.4,21897,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553937329,334182.00
03/30/2019 05:15,2,0.000,ALERT,211.70,294.86,60.017,1553937304,"201051344000651","174011545737251",0.00,-0.50,0,282.24,296.96,0.0,0.0,0.000,1238598.7,1238598.7,21876,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937331,334183.00
03/30/2019 05:15,2,0.000,ALERT,211.25,296.36,60.017,1553937304,"201051344000594","174011545737251",0.00,0.50,0,281.64,297.57,0.0,0.0,0.000,1252332.7,1252332.7,45707,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937332,334184.00
03/30/2019 05:15,2,0.000,ALERT,211.48,295.76,60.033,1553937304,"201051344000469","174011545737251",0.00,-0.50,0,281.03,296.96,0.0,0.0,0.000,1230942.3,1230942.3,14000,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553937334,334185.00
03/30/2019 05:15,2,0.000,ALERT,211.70,295.76,60.012,1553937304,"201051344000585","174011545737251",0.00,1.00,0,282.24,297.26,0.0,0.0,0.000,1251557.5,1251557.5,21931,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937336,334186.00
03/30/2019 05:15,2,0.000,ALERT,212.16,295.46,60.012,1553937304,"201051344000853","174011545737251",0.00,0.00,0,281.94,297.26,0.0,0.0,0.000,1254308.6,1254308.6,13596,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553937338,334187.00
03/30/2019 05:15,2,0.000,ALERT,211.93,295.76,59.980,1553937304,"201051344001145","174011545737251",0.00,0.00,0,283.14,298.17,0.0,0.0,0.000,1254275.6,1254275.6,21847,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937340,334188.00
03/30/2019 05:15,2,0.000,ALERT,211.93,295.76,60.012,1553937304,"201051344000438","174011545737251",0.00,0.00,0,283.14,297.87,0.0,0.0,0.000,1246908.7,1246908.7,21884,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937342,334189.00
03/30/2019 05:15,2,0.000,ALERT,211.25,295.76,60.006,1553937304,"201051344001135","174011545737251",0.00,0.50,0,282.84,298.17,0.0,0.0,0.000,1233923.2,1233923.2,21836,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553937343,334190.00
03/30/2019 05:15,2,0.000,ALERT,211.70,295.76,60.012,1553937304,"201051344000983","174011545737251",0.00,0.50,0,282.24,297.57,0.0,0.0,0.000,1252493.5,1252493.5,13603,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937345,334191.00
03/30/2019 05:15,2,0.000,ALERT,211.70,295.16,60.012,1553937304,"201051344001203","174011545737251",0.00,0.50,0,282.54,299.07,0.0,0.0,0.000,1241643.2,1241643.2,21888,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937347,334192.00
03/30/2019 05:15,2,0.000,ALERT,211.48,295.76,60.028,1553937304,"201051344001230","174011545737251",0.00,0.50,0,282.84,297.57,0.0,0.0,0.000,1238676.4,1238676.4,21703,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937349,334193.00
03/30/2019 05:15,2,0.000,ALERT,211.25,295.46,60.022,1553937304,"201051344000646","174011545737251",0.00,0.00,0,282.24,296.96,0.0,0.0,0.000,1231667.2,1231667.2,21857,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937351,334194.00
03/30/2019 05:15,2,0.000,ALERT,211.70,295.16,60.022,1553937304,"201051344000867","174011545737251",0.00,1.50,0,281.33,297.57,0.0,0.0,0.000,1229886.7,1229886.7,45781,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937353,334195.00
03/30/2019 05:15,2,0.000,ALERT,212.16,295.16,60.028,1553937304,"201051344000633","174011545737251",0.00,0.00,0,280.43,296.66,0.0,0.0,0.000,1228649.6,1228649.6,45833,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937354,334196.00
03/30/2019 05:15,2,0.000,ALERT,211.25,295.76,60.033,1553937304,"201051344000955","174011545737251",0.00,0.50,0,282.84,297.26,0.0,0.0,0.000,1251325.4,1251325.4,21878,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937356,334197.00
03/30/2019 05:15,2,0.000,ALERT,211.70,294.56,60.028,1553937304,"201051344000648","174011545737251",0.00,-0.50,0,281.33,296.96,0.0,0.0,0.000,1242532.0,1242532.0,45337,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553937358,334198.00
03/30/2019 05:15,2,0.000,ALERT,211.93,295.16,60.054,1553937304,"201051344000645","174011545737251",0.00,1.00,0,281.94,297.26,0.0,0.0,0.000,1247241.6,1247241.6,45300,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553937360,334199.00
03/30/2019 05:15,2,0.000,ALERT,211.48,296.06,60.049,1553937304,"201051344000569","174011545737251",0.00,0.50,0,282.54,298.17,0.0,0.0,0.000,1263221.5,1263221.5,13517,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553937362,334200.00
03/30/2019 05:15,2,0.000,ALERT,211.93,294.86,59.985,1553937304,"179051228000119","174011545737251",0.00,2.50,0,281.03,296.66,0.0,0.0,0.000,50533.5,50533.5,13600,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553937363,334201.00
03/30/2019 05:30,2,0.000,ALERT,211.48,296.06,60.022,1553938204,"201051344000579","174011545737251",0.00,0.00,0,293.96,297.87,0.0,0.0,0.000,1262954.2,1262954.2,13972,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938206,334202.00
03/30/2019 05:30,2,0.000,ALERT,211.48,294.86,60.033,1553938204,"201051344001025","174011545737251",0.00,-1.00,0,293.06,298.17,0.0,0.0,0.000,1245417.1,1245417.1,21893,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938208,334203.00
03/30/2019 05:30,2,0.000,ALERT,211.48,295.46,60.017,1553938204,"201051344001093","174011545737251",0.00,0.50,0,293.66,297.26,0.0,0.0,0.000,1229525.5,1229525.5,21919,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938210,334204.00
03/30/2019 05:30,2,0.000,ALERT,211.25,295.46,60.012,1553938204,"201051344000458","174011545737251",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,1246310.7,1246310.7,13711,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938212,334205.00
03/30/2019 05:30,2,0.000,ALERT,211.48,296.06,59.990,1553938204,"201051344000890","174011545737251",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,1244039.5,1244039.5,21841,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553938214,334206.00
03/30/2019 05:30,2,0.000,ALERT,211.25,295.16,59.996,1553938204,"201051344000988","174011545737251",0.00,0.00,0,290.95,296.66,0.0,0.0,0.000,964348.0,964348.0,14063,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938216,334207.00
03/30/2019 05:30,2,0.000,ALERT,212.16,296.36,60.038,1553938204,"201051344000582","174011545737251",0.00,-1.00,0,294.56,298.17,0.0,0.0,0.000,1223369.5,1223369.5,21814,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553938217,334208.00
03/30/2019 05:30,2,0.000,ALERT,211.48,296.06,60.017,1553938204,"201051344000868","174011545737251",0.00,0.00,0,293.66,297.87,0.0,0.0,0.000,1231409.0,1231409.0,45764,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938219,334209.00
03/30/2019 05:30,2,0.000,ALERT,211.93,296.06,60.033,1553938204,"201051344000576","174011545737251",0.00,-0.50,0,293.36,297.57,0.0,0.0,0.000,1249603.1,1249603.1,17798,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938221,334210.00
03/30/2019 05:30,2,0.000,ALERT,211.70,295.46,60.054,1553938204,"201051344001158","174011545737251",0.00,-1.00,0,292.76,296.66,0.0,0.0,0.000,1226608.1,1226608.1,14022,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553938223,334211.00
03/30/2019 05:30,2,0.000,ALERT,211.70,295.16,60.054,1553938204,"201051344000917","174011545737251",0.00,1.00,0,292.46,296.66,0.0,0.0,0.000,1241441.1,1241441.1,21688,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553938225,334212.00
03/30/2019 05:30,2,0.000,ALERT,211.93,295.16,59.996,1553938204,"201051344000417","174011545737251",0.00,-0.50,0,293.36,296.96,0.0,0.0,0.000,999160.1,999160.1,21913,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938227,334213.00
03/30/2019 05:30,2,0.000,ALERT,211.93,295.46,59.996,1553938204,"201051344000685","174011545737251",0.00,-0.50,0,293.66,297.57,0.0,0.0,0.000,1245936.4,1245936.4,21899,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938229,334214.00
03/30/2019 05:30,2,0.000,ALERT,211.70,294.86,60.028,1553938204,"201051344000651","174011545737251",0.00,-1.50,0,293.06,296.96,0.0,0.0,0.000,1238598.7,1238598.7,21878,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938231,334215.00
03/30/2019 05:30,2,0.000,ALERT,211.25,295.76,59.990,1553938204,"201051344000594","174011545737251",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,1252332.7,1252332.7,45709,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938232,334216.00
03/30/2019 05:30,2,0.000,ALERT,211.48,295.16,59.996,1553938204,"201051344000469","174011545737251",0.00,-1.00,0,292.76,296.96,0.0,0.0,0.000,1230942.3,1230942.3,14002,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938234,334217.00
03/30/2019 05:30,2,0.000,ALERT,211.93,295.76,59.990,1553938204,"201051344000585","174011545737251",0.00,0.00,0,293.06,297.26,0.0,0.0,0.000,1251557.5,1251557.5,21933,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938236,334218.00
03/30/2019 05:30,2,0.000,ALERT,212.16,295.16,59.990,1553938204,"201051344000853","174011545737251",0.00,-0.50,0,293.06,297.26,0.0,0.0,0.000,1254308.6,1254308.6,13598,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938238,334219.00
03/30/2019 05:30,2,0.000,ALERT,211.93,295.76,59.990,1553938204,"201051344001145","174011545737251",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,1254275.6,1254275.6,21849,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938240,334220.00
03/30/2019 05:30,2,0.000,ALERT,211.93,295.76,59.948,1553938204,"201051344000438","174011545737251",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,1246908.7,1246908.7,21886,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938242,334221.00
