ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 05:30,2,0.000,ALERT,211.25,295.46,59.985,1553938204,"201051344001135","174011545737251",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,1233923.2,1233923.2,21838,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938243,334222.00
03/30/2019 05:30,2,0.000,ALERT,211.48,295.46,59.990,1553938204,"201051344000983","174011545737251",0.00,0.00,0,293.36,297.57,0.0,0.0,0.000,1252493.5,1252493.5,13605,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938245,334223.00
03/30/2019 05:30,2,0.000,ALERT,211.70,295.16,59.985,1553938204,"201051344001203","174011545737251",0.00,-0.50,0,293.66,299.07,0.0,0.0,0.000,1241643.2,1241643.2,21890,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938247,334224.00
03/30/2019 05:30,2,0.000,ALERT,211.48,295.76,59.975,1553938204,"201051344001230","174011545737251",0.00,-0.50,0,293.96,297.57,0.0,0.0,0.000,1238676.4,1238676.4,21705,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938249,334225.00
03/30/2019 05:30,2,0.000,ALERT,211.25,295.46,59.985,1553938204,"201051344000646","174011545737251",0.00,-1.00,0,293.06,296.96,0.0,0.0,0.000,1231667.2,1231667.2,21859,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938251,334226.00
03/30/2019 05:30,2,0.000,ALERT,211.70,294.86,59.985,1553938204,"201051344000867","174011545737251",0.00,1.00,0,292.16,297.26,0.0,0.0,0.000,1229886.7,1229886.7,45783,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938253,334227.00
03/30/2019 05:30,2,0.000,ALERT,212.16,295.16,59.985,1553938204,"201051344000633","174011545737251",0.00,-0.50,0,291.25,296.66,0.0,0.0,0.000,1228649.6,1228649.6,45835,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938254,334228.00
03/30/2019 05:30,2,0.000,ALERT,211.25,295.76,59.996,1553938204,"201051344000955","174011545737251",0.00,-0.50,0,293.66,297.57,0.0,0.0,0.000,1251325.4,1251325.4,21880,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553938256,334229.00
03/30/2019 05:30,2,0.000,ALERT,211.48,294.56,60.033,1553938204,"201051344000648","174011545737251",0.00,-1.00,0,292.16,296.96,0.0,0.0,0.000,1242532.0,1242532.0,45339,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938258,334230.00
03/30/2019 05:30,2,0.000,ALERT,211.93,295.16,59.980,1553938204,"201051344000645","174011545737251",0.00,0.50,0,293.06,296.96,0.0,0.0,0.000,1247241.6,1247241.6,45302,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553938260,334231.00
03/30/2019 05:30,2,0.000,ALERT,211.48,296.06,60.001,1553938204,"201051344000569","174011545737251",0.00,0.00,0,293.96,297.87,0.0,0.0,0.000,1263221.5,1263221.5,13519,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553938262,334232.00
03/30/2019 05:30,2,0.000,ALERT,211.70,294.86,60.017,1553938204,"179051228000119","174011545737251",0.00,2.00,0,291.25,296.66,0.0,0.0,0.000,50533.5,50533.5,13602,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553938264,334233.00
03/30/2019 05:45,2,0.000,ALERT,211.70,296.66,60.006,1553939104,"201051344000579","174011545737251",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,1262954.2,1262954.2,13974,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939106,334234.00
03/30/2019 05:45,2,0.000,ALERT,211.48,294.56,60.012,1553939104,"201051344001025","174011545737251",0.00,-1.50,0,292.76,297.57,0.0,0.0,0.000,1245417.1,1245417.1,21895,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939108,334235.00
03/30/2019 05:45,2,0.000,ALERT,211.70,295.46,60.022,1553939104,"201051344001093","174011545737251",0.00,0.50,0,293.36,296.96,0.0,0.0,0.000,1229525.5,1229525.5,21921,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939110,334236.00
03/30/2019 05:45,2,0.000,ALERT,211.48,295.76,60.001,1553939104,"201051344000458","174011545737251",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,1246310.7,1246310.7,13713,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939112,334237.00
03/30/2019 05:45,2,0.000,ALERT,211.70,295.76,60.017,1553939104,"201051344000890","174011545737251",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,1244039.5,1244039.5,21843,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939113,334238.00
03/30/2019 05:45,2,0.000,ALERT,211.48,295.76,60.012,1553939104,"201051344000988","174011545737251",0.00,-0.50,0,290.65,296.96,0.0,0.0,0.000,964348.0,964348.0,14065,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939115,334239.00
03/30/2019 05:45,2,0.000,ALERT,212.16,296.36,60.017,1553939104,"201051344000582","174011545737251",0.00,-1.50,0,294.26,297.87,0.0,0.0,0.000,1223369.5,1223369.5,21816,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939117,334240.00
03/30/2019 05:45,2,0.000,ALERT,211.48,296.96,60.017,1553939104,"201051344000868","174011545737251",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,1231409.0,1231409.0,45766,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939119,334241.00
03/30/2019 05:45,2,0.000,ALERT,212.16,296.66,60.017,1553939104,"201051344000576","174011545737251",0.00,-0.50,0,293.36,297.57,0.0,0.0,0.000,1249603.1,1249603.1,17800,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553939121,334242.00
03/30/2019 05:45,2,0.000,ALERT,211.48,295.76,60.012,1553939104,"201051344001158","174011545737251",0.00,-1.50,0,292.46,296.96,0.0,0.0,0.000,1226608.1,1226608.1,14024,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939122,334243.00
03/30/2019 05:45,2,0.000,ALERT,211.70,294.86,60.022,1553939104,"201051344000917","174011545737251",0.00,0.00,0,292.46,296.66,0.0,0.0,0.000,1241441.1,1241441.1,21690,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553939124,334244.00
03/30/2019 05:45,2,0.000,ALERT,211.70,294.86,60.028,1553939104,"201051344000417","174011545737251",0.00,-1.00,0,293.36,296.66,0.0,0.0,0.000,999160.1,999160.1,21915,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939126,334245.00
03/30/2019 05:45,2,0.000,ALERT,211.93,295.46,60.012,1553939104,"201051344000685","174011545737251",0.00,-1.00,0,293.36,296.96,0.0,0.0,0.000,1245936.4,1245936.4,21901,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553939128,334246.00
03/30/2019 05:45,2,0.000,ALERT,211.70,294.86,60.022,1553939104,"201051344000651","174011545737251",0.00,-2.00,0,293.06,296.36,0.0,0.0,0.000,1238598.7,1238598.7,21880,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939130,334247.00
03/30/2019 05:45,2,0.000,ALERT,211.25,296.36,60.012,1553939104,"201051344000594","174011545737251",0.00,-1.00,0,292.76,297.57,0.0,0.0,0.000,1252332.7,1252332.7,45711,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939132,334248.00
03/30/2019 05:45,2,0.000,ALERT,211.70,296.06,60.038,1553939104,"201051344000469","174011545737251",0.00,-1.50,0,292.16,296.96,0.0,0.0,0.000,1230942.3,1230942.3,14004,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939134,334249.00
03/30/2019 05:45,2,0.000,ALERT,211.70,295.46,60.028,1553939104,"201051344000585","174011545737251",0.00,-0.50,0,293.06,297.26,0.0,0.0,0.000,1251557.5,1251557.5,21935,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939136,334250.00
03/30/2019 05:45,2,0.000,ALERT,212.16,296.06,60.028,1553939104,"201051344000853","174011545737251",0.00,-1.00,0,292.76,297.26,0.0,0.0,0.000,1254308.6,1254308.6,13600,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553939137,334251.00
03/30/2019 05:45,2,0.000,ALERT,211.93,295.76,60.033,1553939104,"201051344001145","174011545737251",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,1254275.6,1254275.6,21851,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939139,334252.00
03/30/2019 05:45,2,0.000,ALERT,211.70,295.46,60.043,1553939104,"201051344000438","174011545737251",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,1246908.7,1246908.7,21888,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939141,334253.00
03/30/2019 05:45,2,0.000,ALERT,211.25,295.76,60.043,1553939104,"201051344001135","174011545737251",0.00,-1.00,0,293.36,297.57,0.0,0.0,0.000,1233923.2,1233923.2,21840,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939143,334254.00
03/30/2019 05:45,2,0.000,ALERT,211.48,296.06,60.028,1553939104,"201051344000983","174011545737251",0.00,-0.50,0,293.66,297.57,0.0,0.0,0.000,1252493.5,1252493.5,13607,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553939145,334255.00
03/30/2019 05:45,2,0.000,ALERT,211.48,294.86,60.038,1553939104,"201051344001203","174011545737251",0.00,-1.00,0,293.06,298.77,0.0,0.0,0.000,1241643.2,1241643.2,21892,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939147,334256.00
03/30/2019 05:45,2,0.000,ALERT,211.70,296.06,60.070,1553939104,"201051344001230","174011545737251",0.00,-1.00,0,293.66,297.26,0.0,0.0,0.000,1238676.4,1238676.4,21707,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939148,334257.00
03/30/2019 05:45,2,0.000,ALERT,211.25,295.46,60.038,1553939104,"201051344000646","174011545737251",0.00,-1.50,0,293.06,296.96,0.0,0.0,0.000,1231667.2,1231667.2,21861,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553939150,334258.00
03/30/2019 05:45,2,0.000,ALERT,211.70,295.46,60.049,1553939104,"201051344000867","174011545737251",0.00,0.00,0,292.46,297.57,0.0,0.0,0.000,1229886.7,1229886.7,45785,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939152,334259.00
03/30/2019 05:45,2,0.000,ALERT,212.16,295.46,60.075,1553939104,"201051344000633","174011545737251",0.00,-1.00,0,291.25,296.96,0.0,0.0,0.000,1228649.6,1228649.6,45837,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939154,334260.00
03/30/2019 05:45,2,0.000,ALERT,211.25,295.46,60.038,1553939104,"201051344000955","174011545737251",0.00,-1.00,0,293.66,296.96,0.0,0.0,0.000,1251325.4,1251325.4,21882,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939156,334261.00
03/30/2019 05:45,2,0.000,ALERT,211.70,295.46,60.049,1553939104,"201051344000648","174011545737251",0.00,-1.50,0,292.46,297.26,0.0,0.0,0.000,1242532.0,1242532.0,45341,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939157,334262.00
03/30/2019 05:45,2,0.000,ALERT,212.16,296.06,60.065,1553939104,"201051344000645","174011545737251",0.00,0.00,0,293.06,297.26,0.0,0.0,0.000,1247241.6,1247241.6,45304,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553939159,334263.00
03/30/2019 05:45,2,0.000,ALERT,211.48,296.66,60.038,1553939104,"201051344000569","174011545737251",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,1263221.5,1263221.5,13521,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553939161,334264.00
03/30/2019 05:45,2,0.000,ALERT,212.16,295.76,60.038,1553939104,"179051228000119","174011545737251",0.00,1.50,0,291.25,296.66,0.0,0.0,0.000,50533.5,50533.5,13604,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553939163,334265.00
03/30/2019 06:00,2,0.000,ALERT,211.48,296.06,60.006,1553940004,"201051344000579","174011545737251",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,1262954.2,1262954.2,13976,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940007,334266.00
03/30/2019 06:00,2,0.000,ALERT,211.25,294.56,59.990,1553940004,"201051344001025","174011545737251",0.00,-2.00,0,293.06,297.57,0.0,0.0,0.000,1245417.1,1245417.1,21897,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940008,334267.00
03/30/2019 06:00,2,0.000,ALERT,211.25,295.16,59.996,1553940004,"201051344001093","174011545737251",0.00,0.00,0,293.36,296.96,0.0,0.0,0.000,1229525.5,1229525.5,21923,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553940010,334268.00
03/30/2019 06:00,2,0.000,ALERT,211.48,295.76,60.001,1553940004,"201051344000458","174011545737251",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,1246310.7,1246310.7,13715,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940012,334269.00
03/30/2019 06:00,2,0.000,ALERT,211.25,295.46,59.996,1553940004,"201051344000890","174011545737251",0.00,-1.00,0,293.36,298.17,0.0,0.0,0.000,1244039.5,1244039.5,21845,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940014,334270.00
03/30/2019 06:00,2,0.000,ALERT,211.03,294.86,60.001,1553940004,"201051344000988","174011545737251",0.00,-1.00,0,291.25,296.96,0.0,0.0,0.000,964348.0,964348.0,14067,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553940016,334271.00
03/30/2019 06:00,2,0.000,ALERT,211.93,296.06,59.996,1553940004,"201051344000582","174011545737251",0.00,-2.00,0,294.26,297.87,0.0,0.0,0.000,1223369.5,1223369.5,21818,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553940017,334272.00
03/30/2019 06:00,2,0.000,ALERT,211.48,296.06,60.001,1553940004,"201051344000868","174011545737251",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,1231409.0,1231409.0,45768,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940019,334273.00
03/30/2019 06:00,2,0.000,ALERT,211.70,296.06,60.012,1553940004,"201051344000576","174011545737251",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,1249603.1,1249603.1,17802,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940021,334274.00
03/30/2019 06:00,2,0.000,ALERT,211.48,295.46,59.996,1553940004,"201051344001158","174011545737251",0.00,-2.00,0,293.06,296.96,0.0,0.0,0.000,1226608.1,1226608.1,14026,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553940023,334275.00
03/30/2019 06:00,2,0.000,ALERT,211.48,294.86,59.990,1553940004,"201051344000917","174011545737251",0.00,0.00,0,292.16,296.36,0.0,0.0,0.000,1241441.1,1241441.1,21692,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940025,334276.00
03/30/2019 06:00,2,0.000,ALERT,211.70,295.16,59.959,1553940004,"201051344000417","174011545737251",0.00,-1.50,0,292.76,296.36,0.0,0.0,0.000,999160.1,999160.1,21917,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940027,334277.00
03/30/2019 06:00,2,0.000,ALERT,211.70,295.46,60.028,1553940004,"201051344000685","174011545737251",0.00,-1.50,0,293.36,296.96,0.0,0.0,0.000,1245936.4,1245936.4,21903,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940029,334278.00
03/30/2019 06:00,2,0.000,ALERT,211.48,294.56,60.001,1553940004,"201051344000651","174011545737251",0.00,-2.50,0,292.76,296.66,0.0,0.0,0.000,1238598.7,1238598.7,21882,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940031,334279.00
03/30/2019 06:00,2,0.000,ALERT,211.03,296.06,59.948,1553940004,"201051344000594","174011545737251",0.00,-1.50,0,293.06,297.57,0.0,0.0,0.000,1252332.7,1252332.7,45713,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940033,334280.00
03/30/2019 06:00,2,0.000,ALERT,211.48,295.46,59.985,1553940004,"201051344000469","174011545737251",0.00,-2.00,0,292.76,296.96,0.0,0.0,0.000,1230942.3,1230942.3,14006,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940034,334281.00
03/30/2019 06:00,2,0.000,ALERT,211.48,295.76,59.975,1553940004,"201051344000585","174011545737251",0.00,-1.00,0,293.06,297.26,0.0,0.0,0.000,1251557.5,1251557.5,21937,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940036,334282.00
03/30/2019 06:00,2,0.000,ALERT,211.93,295.16,59.980,1553940004,"201051344000853","174011545737251",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,1254308.6,1254308.6,13602,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940038,334283.00
03/30/2019 06:00,2,0.000,ALERT,211.70,295.76,59.985,1553940004,"201051344001145","174011545737251",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,1254275.6,1254275.6,21853,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940040,334284.00
03/30/2019 06:00,2,0.000,ALERT,211.48,295.46,59.990,1553940004,"201051344000438","174011545737251",0.00,-2.00,0,293.66,297.57,0.0,0.0,0.000,1246908.7,1246908.7,21890,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940042,334285.00
03/30/2019 06:00,2,0.000,ALERT,210.80,295.16,59.985,1553940004,"201051344001135","174011545737251",0.00,-1.50,0,293.96,297.57,0.0,0.0,0.000,1233923.2,1233923.2,21842,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553940044,334286.00
03/30/2019 06:00,2,0.000,ALERT,211.48,295.76,59.990,1553940004,"201051344000983","174011545737251",0.00,-1.00,0,293.66,297.87,0.0,0.0,0.000,1252493.5,1252493.5,13609,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940045,334287.00
03/30/2019 06:00,2,0.000,ALERT,211.48,295.16,60.033,1553940004,"201051344001203","174011545737251",0.00,-1.50,0,293.36,298.47,0.0,0.0,0.000,1241643.2,1241643.2,21894,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940047,334288.00
03/30/2019 06:00,2,0.000,ALERT,211.25,295.46,59.996,1553940004,"201051344001230","174011545737251",0.00,-1.50,0,293.66,297.26,0.0,0.0,0.000,1238676.4,1238676.4,21709,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553940049,334289.00
03/30/2019 06:00,2,0.000,ALERT,211.25,295.16,60.049,1553940004,"201051344000646","174011545737251",0.00,-1.50,0,292.76,296.96,0.0,0.0,0.000,1231667.2,1231667.2,21863,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553940051,334290.00
03/30/2019 06:00,2,0.000,ALERT,211.70,295.16,59.990,1553940004,"201051344000867","174011545737251",0.00,0.00,0,292.76,297.87,0.0,0.0,0.000,1229886.7,1229886.7,45787,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940053,334291.00
03/30/2019 06:00,2,0.000,ALERT,211.93,295.16,59.996,1553940004,"201051344000633","174011545737251",0.00,-1.50,0,291.55,296.96,0.0,0.0,0.000,1228649.6,1228649.6,45839,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940054,334292.00
03/30/2019 06:00,2,0.000,ALERT,211.03,295.46,59.990,1553940004,"201051344000955","174011545737251",0.00,-1.50,0,293.66,296.96,0.0,0.0,0.000,1251325.4,1251325.4,21884,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553940057,334293.00
03/30/2019 06:00,2,0.000,ALERT,211.48,294.86,60.028,1553940004,"201051344000648","174011545737251",0.00,-2.00,0,293.06,297.57,0.0,0.0,0.000,1242532.0,1242532.0,45343,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940058,334294.00
03/30/2019 06:00,2,0.000,ALERT,211.93,295.76,59.990,1553940004,"201051344000645","174011545737251",0.00,-0.50,0,293.66,297.57,0.0,0.0,0.000,1247241.6,1247241.6,45306,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940060,334295.00
03/30/2019 06:00,2,0.000,ALERT,211.48,296.36,59.996,1553940004,"201051344000569","174011545737251",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,1263221.5,1263221.5,13523,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940062,334296.00
03/30/2019 06:00,2,0.000,ALERT,211.93,295.16,59.990,1553940004,"179051228000119","174011545737251",0.00,0.50,0,292.16,296.96,0.0,0.0,0.000,50533.5,50533.5,13606,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553940064,334297.00
03/30/2019 06:15,2,0.000,ALERT,211.03,295.76,59.959,1553940904,"201051344000579","174011545737251",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,1262954.2,1262954.2,13978,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553940906,334298.00
03/30/2019 06:15,2,0.000,ALERT,211.03,294.56,60.006,1553940904,"201051344001025","174011545737251",0.00,-2.50,0,292.76,297.57,0.0,0.0,0.000,1245417.1,1245417.1,21899,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940908,334299.00
03/30/2019 06:15,2,0.000,ALERT,211.25,295.16,59.975,1553940904,"201051344001093","174011545737251",0.00,-0.50,0,293.06,296.66,0.0,0.0,0.000,1229525.5,1229525.5,21925,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940910,334300.00
03/30/2019 06:15,2,0.000,ALERT,211.03,295.16,59.975,1553940904,"201051344000458","174011545737251",0.00,0.00,0,293.36,297.57,0.0,0.0,0.000,1246310.7,1246310.7,13717,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940911,334301.00
03/30/2019 06:15,2,0.000,ALERT,211.03,295.46,59.964,1553940904,"201051344000890","174011545737251",0.00,-1.00,0,293.66,297.87,0.0,0.0,0.000,1244039.5,1244039.5,21847,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940913,334302.00
03/30/2019 06:15,2,0.000,ALERT,211.03,294.86,60.006,1553940904,"201051344000988","174011545737251",0.00,-1.50,0,290.65,296.66,0.0,0.0,0.000,964348.0,964348.0,14069,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940915,334303.00
03/30/2019 06:15,2,0.000,ALERT,211.70,296.06,60.012,1553940904,"201051344000582","174011545737251",0.00,-2.50,0,293.96,297.57,0.0,0.0,0.000,1223369.5,1223369.5,21820,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940917,334304.00
03/30/2019 06:15,2,0.000,ALERT,211.03,295.76,60.012,1553940904,"201051344000868","174011545737251",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,1231409.0,1231409.0,45770,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553940920,334305.00
03/30/2019 06:15,2,0.000,ALERT,211.70,295.76,60.012,1553940904,"201051344000576","174011545737251",0.00,-1.50,0,293.66,297.26,0.0,0.0,0.000,1249603.1,1249603.1,17804,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940922,334306.00
03/30/2019 06:15,2,0.000,ALERT,211.25,294.86,60.006,1553940904,"201051344001158","174011545737251",0.00,-2.50,0,293.06,296.66,0.0,0.0,0.000,1226608.1,1226608.1,14028,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940923,334307.00
03/30/2019 06:15,2,0.000,ALERT,211.25,294.56,59.980,1553940904,"201051344000917","174011545737251",0.00,-0.50,0,292.16,296.36,0.0,0.0,0.000,1241441.1,1241441.1,21694,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940925,334308.00
03/30/2019 06:15,2,0.000,ALERT,211.48,294.86,60.006,1553940904,"201051344000417","174011545737251",0.00,-1.50,0,293.06,296.66,0.0,0.0,0.000,999160.1,999160.1,21919,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940927,334309.00
03/30/2019 06:15,2,0.000,ALERT,211.48,294.86,60.001,1553940904,"201051344000685","174011545737251",0.00,-2.00,0,293.06,296.96,0.0,0.0,0.000,1245936.4,1245936.4,21905,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940929,334310.00
03/30/2019 06:15,2,0.000,ALERT,211.25,294.26,60.006,1553940904,"201051344000651","174011545737251",0.00,-3.00,0,292.76,296.36,0.0,0.0,0.000,1238598.7,1238598.7,21884,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940931,334311.00
03/30/2019 06:15,2,0.000,ALERT,210.80,295.46,60.017,1553940904,"201051344000594","174011545737251",0.00,-1.50,0,293.36,297.26,0.0,0.0,0.000,1252332.7,1252332.7,45715,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940933,334312.00
03/30/2019 06:15,2,0.000,ALERT,211.25,294.86,60.001,1553940904,"201051344000469","174011545737251",0.00,-2.50,0,292.46,296.66,0.0,0.0,0.000,1230942.3,1230942.3,14008,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940934,334313.00
03/30/2019 06:15,2,0.000,ALERT,211.25,295.46,60.049,1553940904,"201051344000585","174011545737251",0.00,-1.00,0,293.06,296.96,0.0,0.0,0.000,1251557.5,1251557.5,21939,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940936,334314.00
03/30/2019 06:15,2,0.000,ALERT,211.70,294.56,60.017,1553940904,"201051344000853","174011545737251",0.00,-2.00,0,293.36,296.96,0.0,0.0,0.000,1254308.6,1254308.6,13604,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553940938,334315.00
03/30/2019 06:15,2,0.000,ALERT,211.48,295.46,60.006,1553940904,"201051344001145","174011545737251",0.00,-2.00,0,293.96,297.87,0.0,0.0,0.000,1254275.6,1254275.6,21855,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553940940,334316.00
03/30/2019 06:15,2,0.000,ALERT,211.25,295.16,60.006,1553940904,"201051344000438","174011545737251",0.00,-2.50,0,293.36,297.26,0.0,0.0,0.000,1246908.7,1246908.7,21892,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940942,334317.00
03/30/2019 06:15,2,0.000,ALERT,210.80,295.16,60.028,1553940904,"201051344001135","174011545737251",0.00,-2.00,0,293.66,297.57,0.0,0.0,0.000,1233923.2,1233923.2,21844,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940944,334318.00
03/30/2019 06:15,2,0.000,ALERT,211.03,295.16,60.001,1553940904,"201051344000983","174011545737251",0.00,-1.50,0,293.66,297.57,0.0,0.0,0.000,1252493.5,1252493.5,13611,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940945,334319.00
03/30/2019 06:15,2,0.000,ALERT,211.25,294.86,60.006,1553940904,"201051344001203","174011545737251",0.00,-2.00,0,293.06,298.47,0.0,0.0,0.000,1241643.2,1241643.2,21896,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940947,334320.00
03/30/2019 06:15,2,0.000,ALERT,211.25,295.46,59.996,1553940904,"201051344001230","174011545737251",0.00,-1.50,0,293.66,296.96,0.0,0.0,0.000,1238676.4,1238676.4,21711,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940949,334321.00
03/30/2019 06:15,2,0.000,ALERT,211.03,295.16,59.990,1553940904,"201051344000646","174011545737251",0.00,-2.00,0,292.76,296.66,0.0,0.0,0.000,1231667.2,1231667.2,21865,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940951,334322.00
03/30/2019 06:15,2,0.000,ALERT,211.25,294.26,59.959,1553940904,"201051344000867","174011545737251",0.00,-0.50,0,292.76,297.26,0.0,0.0,0.000,1229886.7,1229886.7,45789,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553940953,334323.00
03/30/2019 06:15,2,0.000,ALERT,211.70,294.86,60.012,1553940904,"201051344000633","174011545737251",0.00,-2.00,0,291.85,296.66,0.0,0.0,0.000,1228649.6,1228649.6,45841,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940955,334324.00
03/30/2019 06:15,2,0.000,ALERT,210.80,295.16,60.054,1553940904,"201051344000955","174011545737251",0.00,-1.50,0,293.36,296.96,0.0,0.0,0.000,1251325.4,1251325.4,21886,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940956,334325.00
03/30/2019 06:15,2,0.000,ALERT,211.03,294.26,60.012,1553940904,"201051344000648","174011545737251",0.00,-2.50,0,292.76,296.96,0.0,0.0,0.000,1242532.0,1242532.0,45345,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940958,334326.00
03/30/2019 06:15,2,0.000,ALERT,211.48,294.86,60.006,1553940904,"201051344000645","174011545737251",0.00,-1.00,0,293.66,297.26,0.0,0.0,0.000,1247241.6,1247241.6,45308,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940960,334327.00
03/30/2019 06:15,2,0.000,ALERT,211.03,295.46,60.001,1553940904,"201051344000569","174011545737251",0.00,-1.50,0,294.26,297.87,0.0,0.0,0.000,1263221.5,1263221.5,13525,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553940962,334328.00
03/30/2019 06:15,2,0.000,ALERT,211.48,294.26,59.996,1553940904,"179051228000119","174011545737251",0.00,0.50,0,292.16,296.96,0.0,0.0,0.000,50533.5,50533.5,13608,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553940964,334329.00
03/30/2019 06:30,2,0.000,ALERT,211.70,297.26,60.006,1553941804,"201051344000579","174011545737251",0.00,-1.50,0,293.36,299.37,0.0,0.0,0.000,1262954.2,1262954.2,13980,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941806,334330.00
03/30/2019 06:30,2,0.000,ALERT,210.80,294.56,59.959,1553941804,"201051344001025","174011545737251",0.00,-3.00,0,292.46,297.57,0.0,0.0,0.000,1245417.1,1245417.1,21901,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941808,334331.00
03/30/2019 06:30,2,0.000,ALERT,211.03,295.16,60.012,1553941804,"201051344001093","174011545737251",0.00,-1.00,0,292.76,296.66,0.0,0.0,0.000,1229525.5,1229525.5,21927,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553941809,334332.00
03/30/2019 06:30,2,0.000,ALERT,211.48,296.36,60.001,1553941804,"201051344000458","174011545737251",0.00,-0.50,0,292.76,299.37,0.0,0.0,0.000,1246310.7,1246310.7,13719,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553941812,334333.00
03/30/2019 06:30,2,0.000,ALERT,210.80,295.46,59.975,1553941804,"201051344000890","174011545737251",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,1244039.5,1244039.5,21849,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941813,334334.00
03/30/2019 06:30,2,0.000,ALERT,211.48,296.06,60.022,1553941804,"201051344000988","174011545737251",0.00,-2.00,0,290.35,297.87,0.0,0.0,0.000,964348.0,964348.0,14071,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553941815,334335.00
03/30/2019 06:30,2,0.000,ALERT,211.48,295.76,60.033,1553941804,"201051344000582","174011545737251",0.00,-3.00,0,293.96,297.57,0.0,0.0,0.000,1223369.5,1223369.5,21822,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553941817,334336.00
03/30/2019 06:30,2,0.000,ALERT,211.70,296.96,60.001,1553941804,"201051344000868","174011545737251",0.00,-2.00,0,293.36,299.67,0.0,0.0,0.000,1231409.0,1231409.0,45772,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941819,334337.00
03/30/2019 06:30,2,0.000,ALERT,212.16,296.96,59.969,1553941804,"201051344000576","174011545737251",0.00,-2.00,0,292.76,298.47,0.0,0.0,0.000,1249603.1,1249603.1,17806,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941821,334338.00
03/30/2019 06:30,2,0.000,ALERT,211.70,296.36,60.049,1553941804,"201051344001158","174011545737251",0.00,-3.00,0,292.16,297.87,0.0,0.0,0.000,1226608.1,1226608.1,14030,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553941822,334339.00
03/30/2019 06:30,2,0.000,ALERT,211.25,294.56,60.038,1553941804,"201051344000917","174011545737251",0.00,-1.00,0,291.85,296.36,0.0,0.0,0.000,1241441.1,1241441.1,21696,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941824,334340.00
03/30/2019 06:30,2,0.000,ALERT,211.25,294.56,60.017,1553941804,"201051344000417","174011545737251",0.00,-2.00,0,292.46,296.36,0.0,0.0,0.000,999160.1,999160.1,21921,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941826,334341.00
03/30/2019 06:30,2,0.000,ALERT,211.25,295.16,60.012,1553941804,"201051344000685","174011545737251",0.00,-2.00,0,292.76,296.66,0.0,0.0,0.000,1245936.4,1245936.4,21907,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553941828,334342.00
03/30/2019 06:30,2,0.000,ALERT,211.03,294.26,60.006,1553941804,"201051344000651","174011545737251",0.00,-3.50,0,292.16,296.36,0.0,0.0,0.000,1238598.7,1238598.7,21886,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941830,334343.00
03/30/2019 06:30,2,0.000,ALERT,211.25,296.96,60.049,1553941804,"201051344000594","174011545737251",0.00,-2.50,0,292.46,298.77,0.0,0.0,0.000,1252332.7,1252332.7,45717,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941832,334344.00
03/30/2019 06:30,2,0.000,ALERT,211.70,296.36,59.975,1553941804,"201051344000469","174011545737251",0.00,-3.00,0,291.55,298.17,0.0,0.0,0.000,1230942.3,1230942.3,14010,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941834,334345.00
03/30/2019 06:30,2,0.000,ALERT,211.03,295.16,60.006,1553941804,"201051344000585","174011545737251",0.00,-2.00,0,292.76,296.96,0.0,0.0,0.000,1251557.5,1251557.5,21941,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941835,334346.00
03/30/2019 06:30,2,0.000,ALERT,212.16,296.06,60.028,1553941804,"201051344000853","174011545737251",0.00,-2.50,0,292.46,298.77,0.0,0.0,0.000,1254308.6,1254308.6,13606,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941838,334347.00
03/30/2019 06:30,2,0.000,ALERT,211.25,295.46,60.054,1553941804,"201051344001145","174011545737251",0.00,-2.50,0,293.36,297.57,0.0,0.0,0.000,1254275.6,1254275.6,21857,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941840,334348.00
03/30/2019 06:30,2,0.000,ALERT,211.03,294.86,60.012,1553941804,"201051344000438","174011545737251",0.00,-3.00,0,293.36,297.26,0.0,0.0,0.000,1246908.7,1246908.7,21894,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941842,334349.00
03/30/2019 06:30,2,0.000,ALERT,210.57,294.86,60.006,1553941804,"201051344001135","174011545737251",0.00,-2.50,0,293.36,297.57,0.0,0.0,0.000,1233923.2,1233923.2,21846,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941844,334350.00
03/30/2019 06:30,2,0.000,ALERT,211.48,296.36,60.012,1553941804,"201051344000983","174011545737251",0.00,-2.00,0,292.76,298.77,0.0,0.0,0.000,1252493.5,1252493.5,13613,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941845,334351.00
03/30/2019 06:30,2,0.000,ALERT,211.03,294.56,60.043,1553941804,"201051344001203","174011545737251",0.00,-2.50,0,293.06,298.47,0.0,0.0,0.000,1241643.2,1241643.2,21898,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941847,334352.00
03/30/2019 06:30,2,0.000,ALERT,210.80,295.16,60.017,1553941804,"201051344001230","174011545737251",0.00,-2.00,0,293.36,296.96,0.0,0.0,0.000,1238676.4,1238676.4,21713,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941849,334353.00
03/30/2019 06:30,2,0.000,ALERT,210.80,294.86,60.012,1553941804,"201051344000646","174011545737251",0.00,-2.50,0,292.76,296.66,0.0,0.0,0.000,1231667.2,1231667.2,21867,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941851,334354.00
03/30/2019 06:30,2,0.000,ALERT,211.70,295.46,60.012,1553941804,"201051344000867","174011545737251",0.00,-1.00,0,291.55,299.07,0.0,0.0,0.000,1229886.7,1229886.7,45791,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941853,334355.00
03/30/2019 06:30,2,0.000,ALERT,212.16,295.46,60.012,1553941804,"201051344000633","174011545737251",0.00,-2.00,0,290.95,298.17,0.0,0.0,0.000,1228649.6,1228649.6,45843,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553941854,334356.00
03/30/2019 06:30,2,0.000,ALERT,210.57,294.86,60.012,1553941804,"201051344000955","174011545737251",0.00,-2.50,0,293.06,296.66,0.0,0.0,0.000,1251325.4,1251325.4,21888,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553941856,334357.00
03/30/2019 06:30,2,0.000,ALERT,211.48,295.16,60.006,1553941804,"201051344000648","174011545737251",0.00,-3.00,0,291.85,298.47,0.0,0.0,0.000,1242532.0,1242532.0,45347,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553941858,334358.00
03/30/2019 06:30,2,0.000,ALERT,211.93,296.06,60.038,1553941804,"201051344000645","174011545737251",0.00,-1.50,0,292.46,298.77,0.0,0.0,0.000,1247241.6,1247241.6,45310,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553941860,334359.00
03/30/2019 06:30,2,0.000,ALERT,211.48,296.66,60.006,1553941804,"201051344000569","174011545737251",0.00,-2.50,0,292.76,299.67,0.0,0.0,0.000,1263221.5,1263221.5,13527,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553941862,334360.00
03/30/2019 06:30,2,0.000,ALERT,211.70,295.46,60.012,1553941804,"179051228000119","174011545737251",0.00,0.00,0,290.65,297.87,0.0,0.0,0.000,50533.5,50533.5,13610,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553941863,334361.00
03/30/2019 06:45,2,0.000,ALERT,211.48,296.66,60.038,1553942704,"201051344000579","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1262954.2,1262954.2,13982,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942706,334362.00
03/30/2019 06:45,2,0.000,ALERT,210.80,294.56,60.038,1553942704,"201051344001025","174011545737251",0.00,-3.00,0,292.46,298.77,0.0,0.0,0.000,1245417.1,1245417.1,21903,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553942708,334363.00
03/30/2019 06:45,2,0.000,ALERT,210.80,295.16,60.028,1553942704,"201051344001093","174011545737251",0.00,-1.50,0,293.06,297.87,0.0,0.0,0.000,1229525.5,1229525.5,21929,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942710,334364.00
03/30/2019 06:45,2,0.000,ALERT,211.25,296.06,60.070,1553942704,"201051344000458","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1246310.7,1246310.7,13721,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553942712,334365.00
