ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 06:45,2,0.000,ALERT,210.80,295.46,60.033,1553942704,"201051344000890","174011545737251",0.00,-2.00,0,293.36,299.37,0.0,0.0,0.000,1244039.5,1244039.5,21851,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553942713,334366.00
03/30/2019 06:45,2,0.000,ALERT,211.25,295.76,60.038,1553942704,"201051344000988","174011545737251",0.00,-2.00,0,291.55,297.57,0.0,0.0,0.000,964348.0,964348.0,14073,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942715,334367.00
03/30/2019 06:45,2,0.000,ALERT,211.25,295.76,60.049,1553942704,"201051344000582","174011545737251",0.00,-3.00,0,293.96,298.77,0.0,0.0,0.000,1223369.5,1223369.5,21824,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942717,334368.00
03/30/2019 06:45,2,0.000,ALERT,211.25,296.66,60.028,1553942704,"201051344000868","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1231409.0,1231409.0,45774,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942719,334369.00
03/30/2019 06:45,2,0.000,ALERT,211.93,296.66,60.033,1553942704,"201051344000576","174011545737251",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,1249603.1,1249603.1,17808,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942721,334370.00
03/30/2019 06:45,2,0.000,ALERT,211.48,295.76,60.038,1553942704,"201051344001158","174011545737251",0.00,-3.00,0,293.96,297.57,0.0,0.0,0.000,1226608.1,1226608.1,14032,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942722,334371.00
03/30/2019 06:45,2,0.000,ALERT,211.03,294.86,60.070,1553942704,"201051344000917","174011545737251",0.00,-1.00,0,291.85,297.26,0.0,0.0,0.000,1241441.1,1241441.1,21698,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942724,334372.00
03/30/2019 06:45,2,0.000,ALERT,211.03,294.56,60.028,1553942704,"201051344000417","174011545737251",0.00,-2.50,0,292.46,297.57,0.0,0.0,0.000,999160.1,999160.1,21923,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942726,334373.00
03/30/2019 06:45,2,0.000,ALERT,211.25,295.16,60.043,1553942704,"201051344000685","174011545737251",0.00,-2.50,0,293.06,298.17,0.0,0.0,0.000,1245936.4,1245936.4,21909,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942728,334374.00
03/30/2019 06:45,2,0.000,ALERT,211.03,294.26,60.075,1553942704,"201051344000651","174011545737251",0.00,-4.00,0,292.46,297.57,0.0,0.0,0.000,1238598.7,1238598.7,21888,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942730,334375.00
03/30/2019 06:45,2,0.000,ALERT,211.03,296.66,60.075,1553942704,"201051344000594","174011545737251",0.00,-2.50,0,293.96,298.17,0.0,0.0,0.000,1252332.7,1252332.7,45719,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553942732,334376.00
03/30/2019 06:45,2,0.000,ALERT,211.48,296.06,60.038,1553942704,"201051344000469","174011545737251",0.00,-3.00,0,293.36,297.87,0.0,0.0,0.000,1230942.3,1230942.3,14012,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942734,334377.00
03/30/2019 06:45,2,0.000,ALERT,211.03,295.46,60.038,1553942704,"201051344000585","174011545737251",0.00,-2.00,0,292.76,297.87,0.0,0.0,0.000,1251557.5,1251557.5,21943,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942735,334378.00
03/30/2019 06:45,2,0.000,ALERT,211.93,296.06,60.043,1553942704,"201051344000853","174011545737251",0.00,-2.50,0,293.96,297.87,0.0,0.0,0.000,1254308.6,1254308.6,13608,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942737,334379.00
03/30/2019 06:45,2,0.000,ALERT,211.25,295.46,60.038,1553942704,"201051344001145","174011545737251",0.00,-2.50,0,293.36,299.07,0.0,0.0,0.000,1254275.6,1254275.6,21859,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942739,334380.00
03/30/2019 06:45,2,0.000,ALERT,211.03,294.86,60.028,1553942704,"201051344000438","174011545737251",0.00,-3.00,0,293.06,298.77,0.0,0.0,0.000,1246908.7,1246908.7,21896,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942741,334381.00
03/30/2019 06:45,2,0.000,ALERT,210.57,295.16,60.038,1553942704,"201051344001135","174011545737251",0.00,-2.50,0,293.06,298.77,0.0,0.0,0.000,1233923.2,1233923.2,21848,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942743,334382.00
03/30/2019 06:45,2,0.000,ALERT,211.48,296.06,60.033,1553942704,"201051344000983","174011545737251",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,1252493.5,1252493.5,13615,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553942745,334383.00
03/30/2019 06:45,2,0.000,ALERT,211.03,294.86,60.006,1553942704,"201051344001203","174011545737251",0.00,-3.00,0,292.46,299.67,0.0,0.0,0.000,1241643.2,1241643.2,21900,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942746,334384.00
03/30/2019 06:45,2,0.000,ALERT,211.03,295.46,60.028,1553942704,"201051344001230","174011545737251",0.00,-2.50,0,292.76,298.47,0.0,0.0,0.000,1238676.4,1238676.4,21715,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942748,334385.00
03/30/2019 06:45,2,0.000,ALERT,210.57,294.86,60.017,1553942704,"201051344000646","174011545737251",0.00,-3.00,0,292.46,297.57,0.0,0.0,0.000,1231667.2,1231667.2,21869,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942750,334386.00
03/30/2019 06:45,2,0.000,ALERT,211.70,295.46,60.022,1553942704,"201051344000867","174011545737251",0.00,-1.50,0,293.36,297.87,0.0,0.0,0.000,1229886.7,1229886.7,45793,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942752,334387.00
03/30/2019 06:45,2,0.000,ALERT,212.38,296.06,60.017,1553942704,"201051344000633","174011545737251",0.00,-2.50,0,292.46,297.26,0.0,0.0,0.000,1228649.6,1228649.6,45845,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942754,334388.00
03/30/2019 06:45,2,0.000,ALERT,210.80,295.16,60.012,1553942704,"201051344000955","174011545737251",0.00,-2.50,0,292.76,297.87,0.0,0.0,0.000,1251325.4,1251325.4,21890,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942756,334389.00
03/30/2019 06:45,2,0.000,ALERT,211.25,294.86,60.022,1553942704,"201051344000648","174011545737251",0.00,-3.00,0,293.36,297.57,0.0,0.0,0.000,1242532.0,1242532.0,45349,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942758,334390.00
03/30/2019 06:45,2,0.000,ALERT,211.93,296.06,60.012,1553942704,"201051344000645","174011545737251",0.00,-2.00,0,293.96,297.57,0.0,0.0,0.000,1247241.6,1247241.6,45312,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942759,334391.00
03/30/2019 06:45,2,0.000,ALERT,211.48,296.96,60.012,1553942704,"201051344000569","174011545737251",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,1263221.5,1263221.5,13529,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553942761,334392.00
03/30/2019 06:45,2,0.000,ALERT,211.70,295.76,60.006,1553942704,"179051228000119","174011545737251",0.00,-0.50,0,292.46,297.26,0.0,0.0,0.000,50533.5,50533.5,13612,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553942763,334393.00
03/30/2019 07:00,2,0.000,ALERT,211.70,297.26,59.964,1553943604,"201051344000579","174011545737251",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,1262954.2,1262954.2,13984,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943606,334394.00
03/30/2019 07:00,2,0.000,ALERT,211.03,294.86,60.049,1553943604,"201051344001025","174011545737251",0.00,-3.50,0,292.46,297.26,0.0,0.0,0.000,1245417.1,1245417.1,21905,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553943608,334395.00
03/30/2019 07:00,2,0.000,ALERT,211.25,295.46,60.001,1553943604,"201051344001093","174011545737251",0.00,-1.50,0,293.06,296.66,0.0,0.0,0.000,1229525.5,1229525.5,21931,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943609,334396.00
03/30/2019 07:00,2,0.000,ALERT,211.48,296.36,59.990,1553943604,"201051344000458","174011545737251",0.00,-1.00,0,293.66,298.77,0.0,0.0,0.000,1246310.7,1246310.7,13723,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943611,334397.00
03/30/2019 07:00,2,0.000,ALERT,211.25,295.76,59.996,1553943604,"201051344000890","174011545737251",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,1244039.5,1244039.5,21853,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943613,334398.00
03/30/2019 07:00,2,0.000,ALERT,211.48,296.36,60.028,1553943604,"201051344000988","174011545737251",0.00,-2.50,0,290.95,297.57,0.0,0.0,0.000,964348.0,964348.0,14075,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943615,334399.00
03/30/2019 07:00,2,0.000,ALERT,211.70,296.06,59.980,1553943604,"201051344000582","174011545737251",0.00,-3.50,0,293.96,297.57,0.0,0.0,0.000,1223369.5,1223369.5,21826,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943617,334400.00
03/30/2019 07:00,2,0.000,ALERT,211.48,296.96,59.990,1553943604,"201051344000868","174011545737251",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,1231409.0,1231409.0,45776,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943619,334401.00
03/30/2019 07:00,2,0.000,ALERT,211.93,296.96,59.990,1553943604,"201051344000576","174011545737251",0.00,-3.00,0,293.66,298.47,0.0,0.0,0.000,1249603.1,1249603.1,17810,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943621,334402.00
03/30/2019 07:00,2,0.000,ALERT,211.70,296.36,59.985,1553943604,"201051344001158","174011545737251",0.00,-3.50,0,293.36,297.87,0.0,0.0,0.000,1226608.1,1226608.1,14034,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553943622,334403.00
03/30/2019 07:00,2,0.000,ALERT,211.48,294.86,59.969,1553943604,"201051344000917","174011545737251",0.00,-1.50,0,291.85,296.36,0.0,0.0,0.000,1241441.1,1241441.1,21700,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553943624,334404.00
03/30/2019 07:00,2,0.000,ALERT,211.48,294.86,59.975,1553943604,"201051344000417","174011545737251",0.00,-3.00,0,292.46,296.06,0.0,0.0,0.000,999160.1,999160.1,21925,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943626,334405.00
03/30/2019 07:00,2,0.000,ALERT,211.48,295.16,59.975,1553943604,"201051344000685","174011545737251",0.00,-2.50,0,293.06,296.66,0.0,0.0,0.000,1245936.4,1245936.4,21911,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943628,334406.00
03/30/2019 07:00,2,0.000,ALERT,211.48,294.56,59.985,1553943604,"201051344000651","174011545737251",0.00,-4.00,0,292.16,296.06,0.0,0.0,0.000,1238598.7,1238598.7,21890,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553943630,334407.00
03/30/2019 07:00,2,0.000,ALERT,211.25,296.66,59.953,1553943604,"201051344000594","174011545737251",0.00,-3.00,0,293.36,298.47,0.0,0.0,0.000,1252332.7,1252332.7,45721,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553943632,334408.00
03/30/2019 07:00,2,0.000,ALERT,211.70,296.36,59.969,1553943604,"201051344000469","174011545737251",0.00,-3.50,0,292.76,297.87,0.0,0.0,0.000,1230942.3,1230942.3,14014,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943634,334409.00
03/30/2019 07:00,2,0.000,ALERT,211.25,295.46,59.943,1553943604,"201051344000585","174011545737251",0.00,-2.50,0,293.06,296.66,0.0,0.0,0.000,1251557.5,1251557.5,21945,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943636,334410.00
03/30/2019 07:00,2,0.000,ALERT,212.16,296.06,59.969,1553943604,"201051344000853","174011545737251",0.00,-3.00,0,293.66,298.17,0.0,0.0,0.000,1254308.6,1254308.6,13610,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553943637,334411.00
03/30/2019 07:00,2,0.000,ALERT,211.48,295.46,59.964,1553943604,"201051344001145","174011545737251",0.00,-3.00,0,293.66,297.57,0.0,0.0,0.000,1254275.6,1254275.6,21861,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943639,334412.00
03/30/2019 07:00,2,0.000,ALERT,211.25,295.16,59.975,1553943604,"201051344000438","174011545737251",0.00,-3.50,0,293.36,296.96,0.0,0.0,0.000,1246908.7,1246908.7,21898,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943641,334413.00
03/30/2019 07:00,2,0.000,ALERT,210.80,295.16,59.943,1553943604,"201051344001135","174011545737251",0.00,-3.00,0,293.66,297.26,0.0,0.0,0.000,1233923.2,1233923.2,21850,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943643,334414.00
03/30/2019 07:00,2,0.000,ALERT,211.48,296.36,59.938,1553943604,"201051344000983","174011545737251",0.00,-2.50,0,293.66,298.47,0.0,0.0,0.000,1252493.5,1252493.5,13617,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943645,334415.00
03/30/2019 07:00,2,0.000,ALERT,211.03,294.26,59.969,1553943604,"201051344001203","174011545737251",0.00,-3.00,0,293.06,298.17,0.0,0.0,0.000,1241643.2,1241643.2,21902,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553943646,334416.00
03/30/2019 07:00,2,0.000,ALERT,211.03,295.16,59.953,1553943604,"201051344001230","174011545737251",0.00,-2.50,0,293.06,296.96,0.0,0.0,0.000,1238676.4,1238676.4,21717,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553943648,334417.00
03/30/2019 07:00,2,0.000,ALERT,211.03,294.86,59.964,1553943604,"201051344000646","174011545737251",0.00,-3.00,0,292.76,296.36,0.0,0.0,0.000,1231667.2,1231667.2,21871,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943650,334418.00
03/30/2019 07:00,2,0.000,ALERT,211.70,295.76,59.969,1553943604,"201051344000867","174011545737251",0.00,-1.50,0,293.36,298.47,0.0,0.0,0.000,1229886.7,1229886.7,45795,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943652,334419.00
03/30/2019 07:00,2,0.000,ALERT,212.38,295.76,59.969,1553943604,"201051344000633","174011545737251",0.00,-3.00,0,292.16,297.57,0.0,0.0,0.000,1228649.6,1228649.6,45847,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943654,334420.00
03/30/2019 07:00,2,0.000,ALERT,210.80,295.16,59.943,1553943604,"201051344000955","174011545737251",0.00,-2.50,0,293.06,296.66,0.0,0.0,0.000,1251325.4,1251325.4,21892,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943656,334421.00
03/30/2019 07:00,2,0.000,ALERT,211.48,295.46,59.959,1553943604,"201051344000648","174011545737251",0.00,-3.50,0,293.06,297.87,0.0,0.0,0.000,1242532.0,1242532.0,45351,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943657,334422.00
03/30/2019 07:00,2,0.000,ALERT,211.93,296.36,59.943,1553943604,"201051344000645","174011545737251",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,1247241.6,1247241.6,45314,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943659,334423.00
03/30/2019 07:00,2,0.000,ALERT,211.48,296.66,59.917,1553943604,"201051344000569","174011545737251",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,1263221.5,1263221.5,13531,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553943661,334424.00
03/30/2019 07:00,2,0.000,ALERT,211.93,296.06,59.922,1553943604,"179051228000119","174011545737251",0.00,-1.00,0,292.16,297.57,0.0,0.0,0.000,50533.5,50533.5,13614,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553943663,334425.00
03/30/2019 07:15,2,0.000,ALERT,211.48,297.26,60.001,1553944504,"201051344000579","174011545737251",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,1262954.2,1262954.2,13986,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944506,334426.00
03/30/2019 07:15,2,0.000,ALERT,210.57,293.66,60.001,1553944504,"201051344001025","174011545737251",0.00,-3.50,0,292.76,297.57,0.0,0.0,0.000,1245417.1,1245417.1,21907,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944508,334427.00
03/30/2019 07:15,2,0.000,ALERT,211.03,294.56,59.996,1553944504,"201051344001093","174011545737251",0.00,-2.00,0,293.36,296.66,0.0,0.0,0.000,1229525.5,1229525.5,21933,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944510,334428.00
03/30/2019 07:15,2,0.000,ALERT,211.48,296.66,60.012,1553944504,"201051344000458","174011545737251",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,1246310.7,1246310.7,13725,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944511,334429.00
03/30/2019 07:15,2,0.000,ALERT,210.57,294.86,60.006,1553944504,"201051344000890","174011545737251",0.00,-2.50,0,293.66,297.87,0.0,0.0,0.000,1244039.5,1244039.5,21855,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944513,334430.00
03/30/2019 07:15,2,0.000,ALERT,211.25,296.66,60.006,1553944504,"201051344000988","174011545737251",0.00,-2.50,0,291.55,297.87,0.0,0.0,0.000,964348.0,964348.0,14077,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944515,334431.00
03/30/2019 07:15,2,0.000,ALERT,211.25,295.46,60.043,1553944504,"201051344000582","174011545737251",0.00,-3.50,0,294.26,297.57,0.0,0.0,0.000,1223369.5,1223369.5,21828,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553944517,334432.00
03/30/2019 07:15,2,0.000,ALERT,211.48,297.26,60.001,1553944504,"201051344000868","174011545737251",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,1231409.0,1231409.0,45778,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944519,334433.00
03/30/2019 07:15,2,0.000,ALERT,212.16,297.26,59.996,1553944504,"201051344000576","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1249603.1,1249603.1,17812,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944520,334434.00
03/30/2019 07:15,2,0.000,ALERT,211.48,296.36,59.969,1553944504,"201051344001158","174011545737251",0.00,-3.50,0,293.96,297.87,0.0,0.0,0.000,1226608.1,1226608.1,14036,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944522,334435.00
03/30/2019 07:15,2,0.000,ALERT,211.03,294.26,59.985,1553944504,"201051344000917","174011545737251",0.00,-1.50,0,292.16,296.36,0.0,0.0,0.000,1241441.1,1241441.1,21702,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944524,334436.00
03/30/2019 07:15,2,0.000,ALERT,211.03,294.26,60.001,1553944504,"201051344000417","174011545737251",0.00,-3.00,0,292.76,296.36,0.0,0.0,0.000,999160.1,999160.1,21927,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944526,334437.00
03/30/2019 07:15,2,0.000,ALERT,211.03,294.56,60.006,1553944504,"201051344000685","174011545737251",0.00,-3.00,0,292.76,296.66,0.0,0.0,0.000,1245936.4,1245936.4,21913,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553944528,334438.00
03/30/2019 07:15,2,0.000,ALERT,211.03,293.96,60.017,1553944504,"201051344000651","174011545737251",0.00,-4.00,0,292.46,296.36,0.0,0.0,0.000,1238598.7,1238598.7,21892,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944530,334439.00
03/30/2019 07:15,2,0.000,ALERT,211.03,296.96,60.022,1553944504,"201051344000594","174011545737251",0.00,-3.00,0,293.66,298.47,0.0,0.0,0.000,1252332.7,1252332.7,45723,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553944532,334440.00
03/30/2019 07:15,2,0.000,ALERT,211.70,296.96,60.001,1553944504,"201051344000469","174011545737251",0.00,-3.50,0,293.36,297.87,0.0,0.0,0.000,1230942.3,1230942.3,14016,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944534,334441.00
03/30/2019 07:15,2,0.000,ALERT,210.80,294.86,60.022,1553944504,"201051344000585","174011545737251",0.00,-2.50,0,292.76,296.96,0.0,0.0,0.000,1251557.5,1251557.5,21947,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944536,334442.00
03/30/2019 07:15,2,0.000,ALERT,212.16,296.66,59.990,1553944504,"201051344000853","174011545737251",0.00,-3.00,0,294.26,298.17,0.0,0.0,0.000,1254308.6,1254308.6,13612,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944537,334443.00
03/30/2019 07:15,2,0.000,ALERT,211.03,294.86,59.990,1553944504,"201051344001145","174011545737251",0.00,-3.00,0,293.36,297.26,0.0,0.0,0.000,1254275.6,1254275.6,21863,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944539,334444.00
03/30/2019 07:15,2,0.000,ALERT,211.03,294.56,60.022,1553944504,"201051344000438","174011545737251",0.00,-3.50,0,293.36,296.96,0.0,0.0,0.000,1246908.7,1246908.7,21900,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944541,334445.00
03/30/2019 07:15,2,0.000,ALERT,210.57,294.56,59.975,1553944504,"201051344001135","174011545737251",0.00,-3.00,0,293.06,297.26,0.0,0.0,0.000,1233923.2,1233923.2,21852,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944543,334446.00
03/30/2019 07:15,2,0.000,ALERT,211.48,296.66,59.985,1553944504,"201051344000983","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,1252493.5,1252493.5,13619,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944545,334447.00
03/30/2019 07:15,2,0.000,ALERT,210.80,294.26,59.996,1553944504,"201051344001203","174011545737251",0.00,-3.50,0,292.76,298.17,0.0,0.0,0.000,1241643.2,1241643.2,21904,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944547,334448.00
03/30/2019 07:15,2,0.000,ALERT,210.80,294.86,60.043,1553944504,"201051344001230","174011545737251",0.00,-3.00,0,293.06,296.96,0.0,0.0,0.000,1238676.4,1238676.4,21719,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944548,334449.00
03/30/2019 07:15,2,0.000,ALERT,210.57,294.56,59.990,1553944504,"201051344000646","174011545737251",0.00,-3.50,0,292.46,296.36,0.0,0.0,0.000,1231667.2,1231667.2,21873,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553944550,334450.00
03/30/2019 07:15,2,0.000,ALERT,211.70,296.36,59.996,1553944504,"201051344000867","174011545737251",0.00,-2.00,0,293.36,298.17,0.0,0.0,0.000,1229886.7,1229886.7,45797,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944552,334451.00
03/30/2019 07:15,2,0.000,ALERT,212.16,296.36,59.996,1553944504,"201051344000633","174011545737251",0.00,-3.00,0,292.16,297.57,0.0,0.0,0.000,1228649.6,1228649.6,45849,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944554,334452.00
03/30/2019 07:15,2,0.000,ALERT,210.35,294.56,59.996,1553944504,"201051344000955","174011545737251",0.00,-3.00,0,293.06,296.66,0.0,0.0,0.000,1251325.4,1251325.4,21894,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944556,334453.00
03/30/2019 07:15,2,0.000,ALERT,211.70,296.06,60.001,1553944504,"201051344000648","174011545737251",0.00,-4.00,0,293.06,297.87,0.0,0.0,0.000,1242532.0,1242532.0,45353,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944558,334454.00
03/30/2019 07:15,2,0.000,ALERT,211.93,296.66,60.001,1553944504,"201051344000645","174011545737251",0.00,-2.50,0,294.56,298.17,0.0,0.0,0.000,1247241.6,1247241.6,45316,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553944560,334455.00
03/30/2019 07:15,2,0.000,ALERT,211.48,297.26,60.006,1553944504,"201051344000569","174011545737251",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,1263221.5,1263221.5,13533,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553944561,334456.00
03/30/2019 07:15,2,0.000,ALERT,211.93,296.36,60.001,1553944504,"179051228000119","174011545737251",0.00,-1.00,0,292.76,297.57,0.0,0.0,0.000,50533.5,50533.5,13616,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553944563,334457.00
03/30/2019 07:30,2,0.000,ALERT,211.48,297.57,60.022,1553945405,"201051344000579","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1262954.2,1262954.2,13988,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553945407,334458.00
03/30/2019 07:30,2,0.000,ALERT,210.57,294.26,60.033,1553945405,"201051344001025","174011545737251",0.00,-4.00,0,291.85,296.66,0.0,0.0,0.000,1245417.1,1245417.1,21909,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945409,334459.00
03/30/2019 07:30,2,0.000,ALERT,210.80,294.86,60.022,1553945405,"201051344001093","174011545737251",0.00,-2.00,0,292.76,296.06,0.0,0.0,0.000,1229525.5,1229525.5,21935,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945411,334460.00
03/30/2019 07:30,2,0.000,ALERT,211.25,296.96,59.996,1553945405,"201051344000458","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1246310.7,1246310.7,13727,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945412,334461.00
03/30/2019 07:30,2,0.000,ALERT,210.80,295.16,60.028,1553945405,"201051344000890","174011545737251",0.00,-2.50,0,292.76,297.26,0.0,0.0,0.000,1244039.5,1244039.5,21857,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945414,334462.00
03/30/2019 07:30,2,0.000,ALERT,211.25,296.66,60.028,1553945405,"201051344000988","174011545737251",0.00,-3.00,0,291.85,297.57,0.0,0.0,0.000,964348.0,964348.0,14079,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945416,334463.00
03/30/2019 07:30,2,0.000,ALERT,211.25,296.06,60.022,1553945405,"201051344000582","174011545737251",0.00,-4.00,0,293.66,296.96,0.0,0.0,0.000,1223369.5,1223369.5,21830,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553945418,334464.00
03/30/2019 07:30,2,0.000,ALERT,211.25,297.26,60.070,1553945405,"201051344000868","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1231409.0,1231409.0,45780,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553945420,334465.00
03/30/2019 07:30,2,0.000,ALERT,211.93,297.57,60.022,1553945405,"201051344000576","174011545737251",0.00,-3.50,0,294.56,298.17,0.0,0.0,0.000,1249603.1,1249603.1,17814,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945421,334466.00
03/30/2019 07:30,2,0.000,ALERT,211.48,296.66,60.022,1553945405,"201051344001158","174011545737251",0.00,-4.00,0,293.96,297.57,0.0,0.0,0.000,1226608.1,1226608.1,14038,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553945423,334467.00
03/30/2019 07:30,2,0.000,ALERT,211.03,294.56,60.049,1553945405,"201051344000917","174011545737251",0.00,-2.00,0,291.55,295.76,0.0,0.0,0.000,1241441.1,1241441.1,21704,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945425,334468.00
03/30/2019 07:30,2,0.000,ALERT,211.03,294.56,60.022,1553945405,"201051344000417","174011545737251",0.00,-3.50,0,292.16,295.76,0.0,0.0,0.000,999160.1,999160.1,21929,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553945427,334469.00
03/30/2019 07:30,2,0.000,ALERT,211.25,295.16,60.038,1553945405,"201051344000685","174011545737251",0.00,-3.00,0,292.46,296.06,0.0,0.0,0.000,1245936.4,1245936.4,21915,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945429,334470.00
03/30/2019 07:30,2,0.000,ALERT,211.03,294.26,59.990,1553945405,"201051344000651","174011545737251",0.00,-5.00,0,291.85,295.76,0.0,0.0,0.000,1238598.7,1238598.7,21894,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945431,334471.00
03/30/2019 07:30,2,0.000,ALERT,211.03,297.57,60.017,1553945405,"201051344000594","174011545737251",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,1252332.7,1252332.7,45725,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945433,334472.00
03/30/2019 07:30,2,0.000,ALERT,211.48,296.66,60.001,1553945405,"201051344000469","174011545737251",0.00,-4.00,0,293.36,297.87,0.0,0.0,0.000,1230942.3,1230942.3,14018,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945434,334473.00
03/30/2019 07:30,2,0.000,ALERT,211.03,295.46,60.012,1553945405,"201051344000585","174011545737251",0.00,-3.00,0,292.16,296.36,0.0,0.0,0.000,1251557.5,1251557.5,21949,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945436,334474.00
03/30/2019 07:30,2,0.000,ALERT,211.70,296.66,59.996,1553945405,"201051344000853","174011545737251",0.00,-3.50,0,294.26,298.17,0.0,0.0,0.000,1254308.6,1254308.6,13614,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945438,334475.00
03/30/2019 07:30,2,0.000,ALERT,211.03,295.46,60.006,1553945405,"201051344001145","174011545737251",0.00,-3.50,0,292.76,296.96,0.0,0.0,0.000,1254275.6,1254275.6,21865,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945440,334476.00
03/30/2019 07:30,2,0.000,ALERT,211.03,295.16,60.001,1553945405,"201051344000438","174011545737251",0.00,-3.50,0,293.06,296.66,0.0,0.0,0.000,1246908.7,1246908.7,21902,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553945442,334477.00
03/30/2019 07:30,2,0.000,ALERT,210.35,294.86,59.990,1553945405,"201051344001135","174011545737251",0.00,-3.00,0,292.76,296.66,0.0,0.0,0.000,1233923.2,1233923.2,21854,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553945444,334478.00
03/30/2019 07:30,2,0.000,ALERT,211.25,296.96,59.996,1553945405,"201051344000983","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,1252493.5,1252493.5,13621,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945445,334479.00
03/30/2019 07:30,2,0.000,ALERT,211.03,294.86,60.001,1553945405,"201051344001203","174011545737251",0.00,-3.50,0,292.46,297.87,0.0,0.0,0.000,1241643.2,1241643.2,21906,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553945447,334480.00
03/30/2019 07:30,2,0.000,ALERT,210.80,295.16,60.006,1553945405,"201051344001230","174011545737251",0.00,-3.00,0,292.76,296.36,0.0,0.0,0.000,1238676.4,1238676.4,21721,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945449,334481.00
03/30/2019 07:30,2,0.000,ALERT,210.57,294.86,59.980,1553945405,"201051344000646","174011545737251",0.00,-3.50,0,292.16,296.06,0.0,0.0,0.000,1231667.2,1231667.2,21875,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945451,334482.00
03/30/2019 07:30,2,0.000,ALERT,211.70,296.36,59.996,1553945405,"201051344000867","174011545737251",0.00,-2.50,0,293.66,298.47,0.0,0.0,0.000,1229886.7,1229886.7,45799,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553945453,334483.00
03/30/2019 07:30,2,0.000,ALERT,211.93,296.36,59.990,1553945405,"201051344000633","174011545737251",0.00,-3.50,0,292.46,297.57,0.0,0.0,0.000,1228649.6,1228649.6,45851,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945455,334484.00
03/30/2019 07:30,2,0.000,ALERT,210.57,295.16,59.985,1553945405,"201051344000955","174011545737251",0.00,-3.00,0,292.46,296.06,0.0,0.0,0.000,1251325.4,1251325.4,21896,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945457,334485.00
03/30/2019 07:30,2,0.000,ALERT,211.48,296.06,60.001,1553945405,"201051344000648","174011545737251",0.00,-4.00,0,293.66,297.87,0.0,0.0,0.000,1242532.0,1242532.0,45355,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945458,334486.00
03/30/2019 07:30,2,0.000,ALERT,211.93,296.66,60.006,1553945405,"201051344000645","174011545737251",0.00,-2.50,0,294.26,297.87,0.0,0.0,0.000,1247241.6,1247241.6,45318,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945460,334487.00
03/30/2019 07:30,2,0.000,ALERT,211.48,297.26,60.001,1553945405,"201051344000569","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1263221.5,1263221.5,13535,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553945462,334488.00
03/30/2019 07:30,2,0.000,ALERT,211.70,296.06,59.948,1553945405,"179051228000119","174011545737251",0.00,-1.50,0,292.46,297.57,0.0,0.0,0.000,50533.5,50533.5,13618,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553945464,334489.00
03/30/2019 07:45,2,0.000,ALERT,211.48,297.26,59.985,1553946304,"201051344000579","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1262954.2,1262954.2,13990,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553946306,334490.00
03/30/2019 07:45,2,0.000,ALERT,210.57,294.26,59.996,1553946304,"201051344001025","174011545737251",0.00,-4.00,0,292.46,297.26,0.0,0.0,0.000,1245417.1,1245417.1,21911,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553946308,334491.00
03/30/2019 07:45,2,0.000,ALERT,210.80,295.16,60.012,1553946304,"201051344001093","174011545737251",0.00,-2.00,0,292.76,296.66,0.0,0.0,0.000,1229525.5,1229525.5,21937,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553946310,334492.00
03/30/2019 07:45,2,0.000,ALERT,211.03,296.36,60.006,1553946304,"201051344000458","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1246310.7,1246310.7,13729,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553946312,334493.00
03/30/2019 07:45,2,0.000,ALERT,210.57,295.46,59.990,1553946304,"201051344000890","174011545737251",0.00,-2.50,0,293.36,297.57,0.0,0.0,0.000,1244039.5,1244039.5,21859,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553946313,334494.00
03/30/2019 07:45,2,0.000,ALERT,211.03,296.36,60.006,1553946304,"201051344000988","174011545737251",0.00,-3.00,0,291.85,297.87,0.0,0.0,0.000,964348.0,964348.0,14081,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553946315,334495.00
03/30/2019 07:45,2,0.000,ALERT,211.25,295.76,60.006,1553946304,"201051344000582","174011545737251",0.00,-4.00,0,293.96,297.57,0.0,0.0,0.000,1223369.5,1223369.5,21832,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553946317,334496.00
03/30/2019 07:45,2,0.000,ALERT,211.25,297.26,60.017,1553946304,"201051344000868","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1231409.0,1231409.0,45782,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553946319,334497.00
03/30/2019 07:45,2,0.000,ALERT,211.70,297.26,60.065,1553946304,"201051344000576","174011545737251",0.00,-3.50,0,294.86,298.47,0.0,0.0,0.000,1249603.1,1249603.1,17816,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553946321,334498.00
03/30/2019 07:45,2,0.000,ALERT,211.48,296.36,60.017,1553946304,"201051344001158","174011545737251",0.00,-4.00,0,293.96,297.87,0.0,0.0,0.000,1226608.1,1226608.1,14040,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553946322,334499.00
03/30/2019 07:45,2,0.000,ALERT,210.80,294.56,59.975,1553946304,"201051344000917","174011545737251",0.00,-2.00,0,292.16,296.06,0.0,0.0,0.000,1241441.1,1241441.1,21706,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553946324,334500.00
03/30/2019 07:45,2,0.000,ALERT,211.03,294.26,60.033,1553946304,"201051344000417","174011545737251",0.00,-3.50,0,292.76,296.06,0.0,0.0,0.000,999160.1,999160.1,21931,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553946326,334501.00
03/30/2019 07:45,2,0.000,ALERT,211.03,294.86,60.017,1553946304,"201051344000685","174011545737251",0.00,-3.00,0,293.06,296.66,0.0,0.0,0.000,1245936.4,1245936.4,21917,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553946328,334502.00
03/30/2019 07:45,2,0.000,ALERT,210.80,293.96,60.012,1553946304,"201051344000651","174011545737251",0.00,-5.00,0,292.16,296.06,0.0,0.0,0.000,1238598.7,1238598.7,21896,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553946330,334503.00
03/30/2019 07:45,2,0.000,ALERT,211.03,297.26,60.017,1553946304,"201051344000594","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,1252332.7,1252332.7,45727,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553946332,334504.00
03/30/2019 07:45,2,0.000,ALERT,211.48,296.96,60.006,1553946304,"201051344000469","174011545737251",0.00,-4.00,0,293.66,298.17,0.0,0.0,0.000,1230942.3,1230942.3,14020,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553946334,334505.00
03/30/2019 07:45,2,0.000,ALERT,210.80,294.86,60.017,1553946304,"201051344000585","174011545737251",0.00,-3.00,0,292.76,296.66,0.0,0.0,0.000,1251557.5,1251557.5,21951,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553946336,334506.00
03/30/2019 07:45,2,0.000,ALERT,211.93,296.66,60.012,1553946304,"201051344000853","174011545737251",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,1254308.6,1254308.6,13616,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553946337,334507.00
03/30/2019 07:45,2,0.059,ALERT,211.03,295.16,60.012,1553946304,"201051344001145","174011545737251",31.27,-3.50,0,293.66,300.57,1.9,0.0,0.000,1254275.6,1254275.6,21867,0,0,0,L,1122011218,1,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1553946339,334508.00
03/30/2019 07:45,2,0.100,ALERT,211.03,294.86,59.969,1553946304,"201051344000438","174011545737251",31.27,-4.00,0,293.36,301.17,3.2,1.1,0.000,1246908.7,1246908.7,21904,0,0,0,L,1122011218,1,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1553946341,334509.00
