ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 07:45,2,0.061,ALERT,210.57,295.16,60.012,1553946304,"201051344001135","174011545737251",31.33,-3.50,0,293.36,297.26,2.0,0.0,0.000,1233923.2,1233923.2,21856,0,0,0,L,1122011218,1,120.88,120.65,0200,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1553946343,334510.00
03/30/2019 07:45,2,0.066,ALERT,211.25,296.66,59.969,1553946304,"201051344000983","174011545737251",31.05,-3.00,0,294.26,298.77,2.1,0.2,0.000,1252493.5,1252493.5,13623,0,0,0,L,1122011218,1,120.65,121.10,0200,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553946345,334511.00
03/30/2019 07:45,2,0.070,ALERT,210.57,294.26,60.012,1553946304,"201051344001203","174011545737251",30.91,-3.50,0,291.85,298.17,2.3,0.3,0.000,1241643.2,1241643.2,21908,0,0,0,L,1122011218,1,121.33,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1553946347,334512.00
03/30/2019 07:45,2,0.068,ALERT,210.80,295.16,60.017,1553946304,"201051344001230","174011545737251",30.83,-3.00,0,292.46,296.96,2.2,0.2,0.000,1238676.4,1238676.4,21723,0,0,0,L,1122011218,1,121.10,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1553946348,334513.00
03/30/2019 07:45,2,0.051,ALERT,210.35,294.56,60.001,1553946304,"201051344000646","174011545737251",30.85,-3.50,0,291.55,296.36,1.6,0.0,0.000,1231667.2,1231667.2,21877,0,0,0,L,1122011218,1,121.10,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1553946350,334514.00
03/30/2019 07:45,2,0.000,ALERT,211.48,295.76,60.012,1553946304,"201051344000867","174011545737251",0.00,-2.50,0,293.36,298.47,0.0,0.0,0.000,1229886.7,1229886.7,45801,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553946352,334515.00
03/30/2019 07:45,2,0.076,ALERT,211.93,296.36,60.012,1553946304,"201051344000633","174011545737251",31.17,-3.50,0,292.46,298.47,2.5,0.4,0.000,1228649.6,1228649.6,45853,0,0,0,L,1122011218,1,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1553946354,334516.00
03/30/2019 07:45,2,0.096,ALERT,210.12,294.56,59.996,1553946304,"201051344000955","174011545737251",31.31,-3.00,0,291.85,301.77,3.1,1.1,0.000,1251325.4,1251325.4,21898,0,0,0,L,1122011218,1,120.42,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1553946356,334517.00
03/30/2019 07:45,2,0.092,ALERT,211.25,295.76,60.006,1553946304,"201051344000648","174011545737251",31.25,-4.00,0,293.36,300.87,3.0,0.9,0.000,1242532.0,1242532.0,45357,0,0,0,L,1122011218,1,120.20,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1553946358,334518.00
03/30/2019 07:45,2,0.059,ALERT,211.70,296.06,60.012,1553946304,"201051344000645","174011545737251",31.39,-3.00,0,293.96,300.27,1.9,0.0,0.000,1247241.6,1247241.6,45320,0,0,0,L,1122011218,1,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1553946360,334519.00
03/30/2019 07:45,2,0.088,ALERT,211.25,296.96,60.012,1553946304,"201051344000569","174011545737251",31.57,-3.50,0,294.86,299.07,2.9,0.8,0.000,1263221.5,1263221.5,13537,0,0,0,L,1122011218,1,119.97,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1553946361,334520.00
03/30/2019 07:45,2,0.117,ALERT,211.70,296.06,60.006,1553946304,"179051228000119","174011545737251",31.05,-1.50,0,292.46,297.87,3.7,1.7,0.000,50533.5,50533.5,13620,0,0,0,L,46974696,1,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553946363,334521.00
03/30/2019 08:00,2,0.209,ALERT,211.48,330.93,59.996,1553947204,"201051344000579","174011545737251",26.28,-3.00,0,294.86,333.33,5.6,3.5,0.000,1262954.7,1262954.7,13992,0,0,0,L,1122011218,1,120.42,121.33,0100,-7,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1553947206,334522.00
03/30/2019 08:00,2,0.189,ALERT,211.25,325.52,59.980,1553947204,"201051344001025","174011545737251",25.90,-4.00,0,291.55,333.33,5.0,2.9,0.000,1245417.5,1245417.5,21913,0,0,0,L,1122011218,1,120.88,120.88,0100,-5,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1553947208,334523.00
03/30/2019 08:00,2,0.266,ALERT,211.48,297.57,59.996,1553947204,"201051344001093","174011545737251",21.17,-2.00,0,292.16,304.18,5.7,3.5,0.000,1229526.1,1229526.1,21939,0,0,0,L,1122011218,1,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1553947210,334524.00
03/30/2019 08:00,2,0.189,ALERT,211.25,325.22,60.006,1553947204,"201051344000458","174011545737251",25.92,-1.50,0,294.26,333.33,5.0,2.9,0.000,1246311.1,1246311.1,13731,0,0,0,L,1122011218,1,120.65,121.33,0100,-5,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1553947211,334525.00
03/30/2019 08:00,2,0.209,ALERT,211.25,331.83,60.001,1553947204,"201051344000890","174011545737251",25.78,-2.50,0,292.76,334.54,5.5,3.4,0.000,1244040.0,1244040.0,21861,0,0,0,L,1122011218,1,121.33,120.20,0100,-3,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1553947213,334526.00
03/30/2019 08:00,2,0.164,ALERT,211.03,296.96,60.017,1553947204,"201051344000988","174011545737251",19.46,-3.00,0,291.55,298.17,3.3,1.2,0.000,964348.1,964348.1,14083,0,0,0,L,1122011218,1,119.97,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1553947215,334527.00
03/30/2019 08:00,2,0.227,ALERT,211.70,301.47,59.996,1553947204,"201051344000582","174011545737251",21.87,-4.00,0,292.76,303.28,5.0,2.9,0.000,1223370.0,1223370.0,21834,0,0,0,L,1122011218,1,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1553947217,334528.00
03/30/2019 08:00,2,0.197,ALERT,211.25,298.17,59.996,1553947204,"201051344000868","174011545737251",21.21,-3.00,0,294.56,314.10,4.2,2.2,0.000,1231409.3,1231409.3,45784,0,0,0,L,1122011218,1,120.20,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1553947219,334529.00
03/30/2019 08:00,2,0.207,ALERT,211.93,322.51,59.985,1553947204,"201051344000576","174011545737251",25.01,-3.50,0,294.26,333.93,5.3,3.2,0.000,1249603.5,1249603.5,17818,0,0,0,L,1122011218,1,120.65,121.33,0100,-7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1553947221,334530.00
03/30/2019 08:00,2,0.182,ALERT,211.48,297.26,59.990,1553947204,"201051344001158","174011545737251",21.33,-4.00,0,293.66,300.87,4.0,1.9,0.000,1226608.3,1226608.3,14042,0,0,0,L,1122011218,1,120.20,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1553947222,334531.00
03/30/2019 08:00,2,0.184,ALERT,211.70,327.92,59.964,1553947204,"201051344000917","174011545737251",25.09,-2.00,0,290.95,333.03,4.7,2.6,0.000,1241441.3,1241441.3,21708,0,0,0,L,1122011218,1,121.33,121.10,0100,-5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1553947224,334532.00
03/30/2019 08:00,2,0.252,ALERT,211.70,296.66,59.985,1553947204,"201051344000417","174011545737251",19.56,-3.50,0,291.55,297.57,5.0,2.9,0.000,999160.6,999160.6,21933,0,0,0,L,1122011218,1,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1553947226,334533.00
03/30/2019 08:00,2,0.225,ALERT,211.70,298.17,59.985,1553947204,"201051344000685","174011545737251",21.53,-3.00,0,291.85,302.37,4.9,2.8,0.000,1245936.8,1245936.8,21919,0,0,0,L,1122011218,1,121.78,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1553947228,334534.00
03/30/2019 08:00,2,0.242,ALERT,211.48,297.57,59.990,1553947204,"201051344000651","174011545737251",21.03,-5.00,0,291.55,301.47,5.2,3.1,0.000,1238599.2,1238599.2,21898,0,0,0,L,1122011218,1,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1553947230,334535.00
03/30/2019 08:00,2,0.203,ALERT,211.03,338.44,59.969,1553947204,"201051344000594","174011545737251",25.47,-3.50,0,293.66,339.65,5.3,3.2,0.000,1252333.1,1252333.1,45729,0,0,0,L,1122011218,1,120.42,121.10,0100,-6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1553947232,334536.00
03/30/2019 08:00,2,0.221,ALERT,211.70,329.13,60.028,1553947204,"201051344000469","174011545737251",25.21,-4.00,0,293.06,333.03,5.7,3.6,0.000,1230942.8,1230942.8,14022,0,0,0,L,1122011218,1,120.20,121.78,0100,-6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1553947234,334537.00
03/30/2019 08:00,2,0.178,ALERT,211.70,336.64,59.990,1553947204,"201051344000585","174011545737251",26.24,-2.50,0,291.55,336.94,4.8,2.7,0.000,1251557.8,1251557.8,21953,0,0,0,L,1122011218,1,120.88,121.33,0100,-6,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1553947236,334538.00
03/30/2019 08:00,2,0.178,ALERT,212.16,337.84,59.996,1553947204,"201051344000853","174011545737251",26.20,-3.50,0,294.26,338.44,4.7,2.6,0.000,1254308.9,1254308.9,13618,0,0,0,L,1122011218,1,121.10,121.78,0100,-4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1553947238,334539.00
03/30/2019 08:00,2,0.188,ALERT,211.93,317.10,59.996,1553947204,"201051344001145","174011545737251",22.24,-3.50,0,292.46,333.93,4.2,2.1,0.000,1254275.8,1254275.8,21869,0,0,0,L,1122011218,1,121.33,120.88,0100,-3,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1553947239,334540.00
03/30/2019 08:00,2,0.211,ALERT,211.70,335.14,59.985,1553947204,"201051344000438","174011545737251",27.14,-4.00,0,292.46,336.34,5.8,3.7,0.000,1246909.3,1246909.3,21906,0,0,0,L,1122011218,1,121.55,120.88,0100,-4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1553947241,334541.00
03/30/2019 08:00,2,0.160,ALERT,211.25,344.15,60.001,1553947204,"201051344001135","174011545737251",27.65,-3.00,0,291.25,345.66,4.5,2.5,0.000,1233923.5,1233923.5,21858,0,0,0,L,1122011218,1,121.33,120.65,0100,-4,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1553947243,334542.00
03/30/2019 08:00,2,0.170,ALERT,211.25,342.35,59.985,1553947204,"201051344000983","174011545737251",27.45,-3.00,0,294.26,343.25,4.7,2.6,0.000,1252493.7,1252493.7,13625,0,0,0,L,1122011218,1,120.42,121.10,0100,-3,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1553947245,334543.00
03/30/2019 08:00,2,0.209,ALERT,211.48,324.32,59.996,1553947204,"201051344001203","174011545737251",23.00,-3.50,0,292.46,334.54,5.0,2.9,0.000,1241643.6,1241643.6,21910,0,0,0,L,1122011218,1,121.78,120.65,0100,-5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1553947247,334544.00
03/30/2019 08:00,2,0.186,ALERT,211.48,331.53,59.996,1553947204,"201051344001230","174011545737251",24.89,-3.00,0,292.76,335.74,4.7,2.6,0.000,1238676.7,1238676.7,21725,0,0,0,L,1122011218,1,121.55,120.65,0100,-6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1553947248,334545.00
03/30/2019 08:00,2,0.207,ALERT,211.25,319.81,59.996,1553947204,"201051344000646","174011545737251",23.52,-3.50,0,291.85,332.73,5.0,2.9,0.000,1231667.5,1231667.5,21879,0,0,0,L,1122011218,1,121.33,120.65,0100,-6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1553947250,334546.00
03/30/2019 08:00,2,0.197,ALERT,211.48,319.81,59.996,1553947204,"201051344000867","174011545737251",23.74,-2.50,0,293.66,333.63,4.8,2.7,0.000,1229887.1,1229887.1,45803,0,0,0,L,1122011218,1,120.65,121.10,0002,-5,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1553947252,334547.00
03/30/2019 08:00,2,0.223,ALERT,211.93,331.53,60.017,1553947204,"201051344000633","174011545737251",23.16,-3.50,0,292.46,331.83,5.2,3.1,0.000,1228650.0,1228650.0,45855,0,0,0,L,1122011218,1,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1553947254,334548.00
03/30/2019 08:00,2,0.213,ALERT,211.03,333.03,60.001,1553947204,"201051344000955","174011545737251",26.50,-3.00,0,292.46,347.46,5.8,3.6,0.000,1251325.9,1251325.9,21900,0,0,0,L,1122011218,1,120.65,120.88,0100,-5,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1553947256,334549.00
03/30/2019 08:00,2,0.211,ALERT,211.25,345.96,59.996,1553947204,"201051344000648","174011545737251",27.10,-4.00,0,293.36,349.26,5.8,3.7,0.000,1242532.5,1242532.5,45359,0,0,0,L,1122011218,1,119.97,121.55,0100,-6,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1553947258,334550.00
03/30/2019 08:00,2,0.203,ALERT,211.70,335.14,59.985,1553947204,"201051344000645","174011545737251",25.03,-2.50,0,293.96,337.84,5.2,3.0,0.000,1247241.9,1247241.9,45322,0,0,0,L,1122011218,1,120.88,121.55,0100,-5,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1553947259,334551.00
03/30/2019 08:00,2,0.195,ALERT,211.25,332.73,59.980,1553947204,"201051344000569","174011545737251",26.82,-3.00,0,294.86,350.47,5.3,3.2,0.000,1263221.9,1263221.9,13539,0,0,0,L,1122011218,1,119.97,121.33,0100,-5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1553947261,334552.00
03/30/2019 08:00,2,0.242,ALERT,211.70,319.21,59.996,1553947204,"179051228000119","174011545737251",25.78,-1.50,0,292.16,335.74,6.3,4.2,0.000,50534.1,50534.1,13622,0,0,0,L,46974696,1,120.65,122.01,0000,-5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553947263,334553.00
03/30/2019 08:15,2,0.383,ACTIVE,211.70,349.86,60.006,1553948104,"201051344000579","174011545737251",32.42,-2.00,0,295.76,356.18,12.6,10.2,0.057,1262956.4,1262956.4,13994,0,0,0,L,1122011218,1,120.65,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948106,334554.00
03/30/2019 08:15,2,0.379,ACTIVE,211.48,339.04,60.001,1553948104,"201051344001025","174011545737251",31.25,-3.00,0,294.86,353.77,12.1,9.7,0.053,1245419.0,1245419.0,21915,0,0,0,L,1122011218,1,121.10,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948107,334555.00
03/30/2019 08:15,2,0.393,ACTIVE,211.48,351.37,60.001,1553948104,"201051344001093","174011545737251",32.50,-1.50,0,295.46,357.38,12.9,10.5,0.049,1229527.9,1229527.9,21941,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948107,334556.00
03/30/2019 08:15,2,0.391,ACTIVE,211.70,335.14,59.996,1553948104,"201051344000458","174011545737251",30.87,-1.00,0,295.46,356.48,12.2,9.9,0.057,1246312.6,1246312.6,13733,0,0,0,L,1122011218,1,120.88,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948108,334557.00
03/30/2019 08:15,2,0.375,ACTIVE,211.48,350.47,59.990,1553948104,"201051344000890","174011545737251",32.50,-2.00,0,295.16,359.48,12.4,10.0,0.049,1244041.6,1244041.6,21863,0,0,0,L,1122011218,1,121.55,120.20,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948109,334558.00
03/30/2019 08:15,2,0.369,ACTIVE,211.70,336.04,59.990,1553948104,"201051344000988","174011545737251",19.96,-2.50,0,292.76,357.38,7.5,5.3,0.031,964348.8,964348.8,14085,0,0,0,L,1122011218,1,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948110,334559.00
03/30/2019 08:15,2,0.385,ACTIVE,211.93,336.94,60.006,1553948104,"201051344000582","174011545737251",30.95,-3.00,0,296.36,359.48,12.1,9.7,0.062,1223371.5,1223371.5,21836,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948111,334560.00
03/30/2019 08:15,2,0.348,ACTIVE,211.70,348.36,59.996,1553948104,"201051344000868","174011545737251",32.18,-2.50,0,296.06,361.59,11.4,9.1,0.044,1231410.7,1231410.7,45786,0,0,0,L,1122011218,1,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948112,334561.00
03/30/2019 08:15,2,0.406,ACTIVE,212.16,336.94,59.990,1553948104,"201051344000576","174011545737251",30.63,-2.50,0,295.46,348.36,12.7,10.3,0.057,1249605.1,1249605.1,17820,0,0,0,L,1122011218,1,121.10,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948113,334562.00
03/30/2019 08:15,2,0.357,ACTIVE,211.93,335.74,59.975,1553948104,"201051344001158","174011545737251",30.59,-3.50,0,295.46,358.88,11.1,8.8,0.053,1226609.6,1226609.6,14044,0,0,0,L,1122011218,1,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948114,334563.00
03/30/2019 08:15,2,0.330,ACTIVE,211.70,350.47,59.980,1553948104,"201051344000917","174011545737251",32.40,-1.00,0,293.96,357.08,10.9,8.6,0.049,1241442.7,1241442.7,21710,0,0,0,L,1122011218,1,121.33,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948115,334564.00
03/30/2019 08:15,2,0.455,ALERT,211.70,334.84,59.996,1553948104,"201051344000417","174011545737251",19.92,-2.50,0,294.86,339.04,9.2,6.9,0.035,999161.8,999161.8,21935,0,0,0,L,1122011218,1,121.33,120.88,0002,-5,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948117,334565.00
03/30/2019 08:15,2,0.340,ACTIVE,211.70,354.07,59.985,1553948104,"201051344000685","174011545737251",32.80,-2.50,0,295.16,358.58,11.3,9.0,0.049,1245938.3,1245938.3,21921,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948118,334566.00
03/30/2019 08:15,2,0.400,ACTIVE,211.48,335.44,59.996,1553948104,"201051344000651","174011545737251",30.51,-3.50,0,295.16,352.57,12.4,10.0,0.053,1238600.9,1238600.9,21900,0,0,0,L,1122011218,1,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948119,334567.00
03/30/2019 08:15,2,0.395,ACTIVE,211.25,335.14,60.006,1553948104,"201051344000594","174011545737251",30.59,-2.50,0,294.86,361.59,12.3,9.9,0.057,1252334.7,1252334.7,45731,0,0,0,L,1122011218,1,120.65,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948120,334568.00
03/30/2019 08:15,2,0.367,ACTIVE,211.93,351.67,59.985,1553948104,"201051344000469","174011545737251",32.58,-3.00,0,294.26,358.58,12.2,9.8,0.040,1230944.4,1230944.4,14024,0,0,0,L,1122011218,1,120.42,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948120,334569.00
03/30/2019 08:15,2,0.371,ACTIVE,211.70,335.14,59.985,1553948104,"201051344000585","174011545737251",30.73,-2.00,0,294.56,357.38,11.6,9.3,0.057,1251559.2,1251559.2,21955,0,0,0,L,1122011218,1,121.10,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948122,334570.00
03/30/2019 08:15,2,0.375,ACTIVE,212.16,341.45,59.980,1553948104,"201051344000853","174011545737251",31.55,-2.50,0,295.16,348.06,12.1,9.7,0.053,1254310.3,1254310.3,13620,0,0,0,L,1122011218,1,121.10,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948123,334571.00
03/30/2019 08:15,2,0.359,ACTIVE,211.93,335.74,59.969,1553948104,"201051344001145","174011545737251",30.57,-2.50,0,295.46,342.35,11.2,8.9,0.057,1254277.1,1254277.1,21871,0,0,0,L,1122011218,1,121.55,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948124,334572.00
03/30/2019 08:15,2,0.402,ACTIVE,211.48,339.34,59.985,1553948104,"201051344000438","174011545737251",31.27,-3.00,0,295.46,351.67,12.8,10.4,0.057,1246910.9,1246910.9,21908,0,0,0,L,1122011218,1,121.55,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948124,334573.00
03/30/2019 08:15,2,0.312,ACTIVE,211.25,355.28,59.985,1553948104,"201051344001135","174011545737251",33.02,-2.50,0,295.46,359.48,10.4,8.2,0.044,1233924.8,1233924.8,21860,0,0,0,L,1122011218,1,121.33,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948125,334574.00
03/30/2019 08:15,2,0.371,ACTIVE,211.70,335.74,59.938,1553948104,"201051344000983","174011545737251",30.67,-2.50,0,295.16,350.17,11.6,9.3,0.053,1252495.2,1252495.2,13627,0,0,0,L,1122011218,1,120.65,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948126,334575.00
03/30/2019 08:15,2,0.350,ACTIVE,211.70,347.46,59.990,1553948104,"201051344001203","174011545737251",32.18,-2.50,0,294.86,353.77,11.4,9.1,0.049,1241645.0,1241645.0,21912,0,0,0,L,1122011218,1,122.01,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948127,334576.00
03/30/2019 08:15,2,0.371,ACTIVE,211.48,333.93,59.938,1553948104,"201051344001230","174011545737251",30.06,-2.50,0,295.16,339.34,11.4,9.0,0.049,1238678.1,1238678.1,21727,0,0,0,L,1122011218,1,121.55,120.42,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948128,334577.00
03/30/2019 08:15,2,0.324,ACTIVE,211.25,354.37,59.980,1553948104,"201051344000646","174011545737251",32.84,-2.50,0,294.56,358.58,10.8,8.5,0.040,1231668.9,1231668.9,21881,0,0,0,L,1122011218,1,121.55,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948129,334578.00
03/30/2019 08:15,2,0.369,ACTIVE,211.93,336.64,59.985,1553948104,"201051344000867","174011545737251",31.11,-1.50,0,294.26,346.86,11.7,9.4,0.053,1229888.5,1229888.5,45805,0,0,0,L,1122011218,1,121.10,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948130,334579.00
03/30/2019 08:15,2,0.383,ACTIVE,212.38,342.05,60.022,1553948104,"201051344000633","174011545737251",31.51,-2.50,0,293.66,357.68,12.2,9.9,0.057,1228651.6,1228651.6,45857,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948131,334580.00
03/30/2019 08:15,2,0.420,ACTIVE,211.03,334.24,59.980,1553948104,"201051344000955","174011545737251",30.43,-2.50,0,294.86,339.34,13.0,10.6,0.062,1251327.7,1251327.7,21902,0,0,0,L,1122011218,1,120.65,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948132,334581.00
03/30/2019 08:15,2,0.396,ACTIVE,211.70,337.54,59.985,1553948104,"201051344000648","174011545737251",31.11,-3.50,0,294.26,356.78,12.5,10.2,0.057,1242534.1,1242534.1,45361,0,0,0,L,1122011218,1,120.42,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948133,334582.00
03/30/2019 08:15,2,0.393,ACTIVE,212.16,336.34,60.028,1553948104,"201051344000645","174011545737251",29.80,-2.00,0,294.86,345.36,11.9,9.5,0.057,1247243.4,1247243.4,45324,0,0,0,L,1122011218,1,121.10,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948134,334583.00
03/30/2019 08:15,2,0.400,ACTIVE,211.70,336.64,59.980,1553948104,"201051344000569","174011545737251",30.93,-2.50,0,295.16,357.38,12.6,10.2,0.057,1263223.5,1263223.5,13541,0,0,0,L,1122011218,1,120.20,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948135,334584.00
03/30/2019 08:15,2,0.428,ACTIVE,212.16,339.04,60.017,1553948104,"179051228000119","174011545737251",30.83,-0.50,0,293.06,354.67,13.4,11.0,0.057,50535.9,50535.9,13624,0,0,0,L,46974696,1,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553948136,334585.00
03/30/2019 08:30,2,0.922,ACTIVE,213.06,359.18,59.996,1553949004,"201051344000579","174011545737251",32.82,-1.00,0,329.73,373.61,30.7,27.7,0.212,1262960.4,1262960.4,13995,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949005,334586.00
03/30/2019 08:30,2,0.875,ACTIVE,212.38,355.28,60.012,1553949004,"201051344001025","174011545737251",32.50,-2.00,0,328.82,368.50,28.9,25.9,0.208,1245422.8,1245422.8,21916,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949006,334587.00
03/30/2019 08:30,2,0.961,ACTIVE,212.61,356.18,60.006,1553949004,"201051344001093","174011545737251",32.54,-0.50,0,327.92,368.80,31.6,28.6,0.212,1229532.1,1229532.1,21942,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949007,334588.00
03/30/2019 08:30,2,0.912,ACTIVE,213.06,354.97,59.996,1553949004,"201051344000458","174011545737251",32.42,-0.50,0,330.33,366.40,30.0,27.0,0.221,1246316.5,1246316.5,13734,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949008,334589.00
03/30/2019 08:30,2,0.939,ACTIVE,212.38,355.88,60.001,1553949004,"201051344000890","174011545737251",32.56,-1.00,0,328.52,369.70,31.0,28.0,0.217,1244045.7,1244045.7,21864,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949009,334590.00
03/30/2019 08:30,2,0.877,ACTIVE,212.83,341.45,59.975,1553949004,"201051344000988","174011545737251",21.09,-2.00,0,327.32,350.17,18.8,16.2,0.133,964351.0,964351.0,14086,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949010,334591.00
03/30/2019 08:30,2,0.885,ACTIVE,213.06,353.17,60.049,1553949004,"201051344000582","174011545737251",32.26,-2.50,0,329.13,369.10,29.0,26.0,0.203,1223375.4,1223375.4,21837,0,0,0,L,1122011218,1,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949011,334592.00
03/30/2019 08:30,2,0.896,ACTIVE,212.83,354.37,59.969,1553949004,"201051344000868","174011545737251",32.34,-2.50,0,329.13,366.40,29.4,26.5,0.212,1231414.5,1231414.5,45787,0,0,0,L,1122011218,1,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949012,334593.00
03/30/2019 08:30,2,0.943,ACTIVE,213.51,351.97,60.006,1553949004,"201051344000576","174011545737251",32.05,-2.50,0,329.43,370.00,30.6,27.6,0.221,1249609.2,1249609.2,17821,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949013,334594.00
03/30/2019 08:30,2,0.826,ACTIVE,213.06,354.97,60.001,1553949004,"201051344001158","174011545737251",32.46,-2.50,0,328.52,367.30,27.2,24.3,0.203,1226613.2,1226613.2,14045,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949014,334595.00
03/30/2019 08:30,2,0.791,ACTIVE,212.83,352.87,60.006,1553949004,"201051344000917","174011545737251",32.22,-0.50,0,329.43,366.40,25.9,23.1,0.186,1241446.4,1241446.4,21711,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949015,334596.00
03/30/2019 08:30,2,0.826,ACTIVE,212.83,338.74,60.033,1553949004,"201051344000417","174011545737251",20.91,-2.00,0,327.32,347.46,17.5,15.0,0.110,999164.4,999164.4,21937,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949016,334597.00
03/30/2019 08:30,2,0.822,ACTIVE,212.83,353.17,60.012,1553949004,"201051344000685","174011545737251",32.28,-1.50,0,330.93,369.40,26.9,24.1,0.199,1245942.2,1245942.2,21922,0,0,0,L,1122011218,1,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949017,334598.00
03/30/2019 08:30,2,0.854,ACTIVE,212.61,349.56,60.038,1553949004,"201051344000651","174011545737251",31.93,-3.00,0,328.52,366.40,27.6,24.7,0.194,1238604.7,1238604.7,21901,0,0,0,L,1122011218,1,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949018,334599.00
03/30/2019 08:30,2,0.904,ACTIVE,212.38,351.07,60.033,1553949004,"201051344000594","174011545737251",31.99,-1.50,0,328.22,368.50,29.3,26.4,0.208,1252338.7,1252338.7,45732,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949019,334600.00
03/30/2019 08:30,2,0.873,ACTIVE,213.06,359.48,60.006,1553949004,"201051344000469","174011545737251",32.88,-2.50,0,329.73,374.21,29.1,26.2,0.208,1230948.4,1230948.4,14025,0,0,0,L,1122011218,1,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949020,334601.00
03/30/2019 08:30,2,0.834,ACTIVE,212.83,348.96,60.049,1553949004,"201051344000585","174011545737251",31.83,-1.50,0,328.52,365.80,26.9,24.1,0.194,1251562.9,1251562.9,21956,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949021,334602.00
03/30/2019 08:30,2,0.910,ACTIVE,213.51,354.97,60.001,1553949004,"201051344000853","174011545737251",32.42,-2.00,0,331.83,369.40,29.9,26.9,0.221,1254314.3,1254314.3,13621,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949022,334603.00
03/30/2019 08:30,2,0.822,ACTIVE,212.83,352.87,60.043,1553949004,"201051344001145","174011545737251",32.20,-2.00,0,328.22,367.60,26.9,24.0,0.194,1254280.8,1254280.8,21872,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949023,334604.00
03/30/2019 08:30,2,0.881,ACTIVE,212.83,359.48,60.006,1553949004,"201051344000438","174011545737251",32.90,-2.00,0,329.13,370.90,29.4,26.4,0.203,1246915.1,1246915.1,21909,0,0,0,L,1122011218,1,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949023,334605.00
03/30/2019 08:30,2,0.811,ACTIVE,212.16,351.67,60.001,1553949004,"201051344001135","174011545737251",32.20,-1.50,0,329.73,367.60,26.4,23.6,0.186,1233928.5,1233928.5,21861,0,0,0,L,1122011218,1,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949024,334606.00
03/30/2019 08:30,2,0.846,ACTIVE,213.06,353.17,60.006,1553949004,"201051344000983","174011545737251",32.24,-2.00,0,328.52,368.80,27.6,24.7,0.208,1252499.0,1252499.0,13628,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949025,334607.00
03/30/2019 08:30,2,0.842,ACTIVE,212.83,353.17,60.017,1553949004,"201051344001203","174011545737251",32.36,-2.00,0,329.73,369.40,27.6,24.7,0.203,1241648.8,1241648.8,21913,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949026,334608.00
03/30/2019 08:30,2,0.828,ACTIVE,212.38,353.17,59.990,1553949004,"201051344001230","174011545737251",32.26,-1.50,0,327.02,368.20,27.1,24.3,0.190,1238681.8,1238681.8,21728,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949027,334609.00
03/30/2019 08:30,2,0.811,ACTIVE,212.38,350.77,60.006,1553949004,"201051344000646","174011545737251",32.05,-2.50,0,327.32,373.61,26.3,23.5,0.190,1231672.6,1231672.6,21882,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949028,334610.00
03/30/2019 08:30,2,0.797,ACTIVE,213.06,353.47,59.959,1553949004,"201051344000867","174011545737251",32.38,-0.50,0,330.03,367.60,26.2,23.4,0.177,1229892.3,1229892.3,45806,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949029,334611.00
03/30/2019 08:30,2,0.812,ACTIVE,213.51,353.47,60.006,1553949004,"201051344000633","174011545737251",32.34,-2.00,0,331.23,370.00,26.6,23.8,0.190,1228655.6,1228655.6,45858,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949030,334612.00
03/30/2019 08:30,2,0.824,ACTIVE,211.93,357.38,60.012,1553949004,"201051344000955","174011545737251",32.68,-1.50,0,327.02,371.51,27.3,24.4,0.190,1251331.9,1251331.9,21903,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949031,334613.00
03/30/2019 08:30,2,0.805,ACTIVE,212.83,349.56,59.985,1553949004,"201051344000648","174011545737251",32.08,-3.00,0,331.23,368.50,26.2,23.4,0.177,1242538.3,1242538.3,45362,0,0,0,L,1122011218,1,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949032,334614.00
03/30/2019 08:30,2,0.781,ACTIVE,213.29,348.36,60.001,1553949004,"201051344000645","174011545737251",31.89,-1.50,0,330.33,368.80,25.2,22.4,0.172,1247247.4,1247247.4,45325,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949033,334615.00
03/30/2019 08:30,2,0.811,ACTIVE,212.83,347.76,60.001,1553949004,"201051344000569","174011545737251",31.77,-2.00,0,329.43,371.21,26.1,23.3,0.186,1263227.7,1263227.7,13542,0,0,0,L,1122011218,1,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949034,334616.00
03/30/2019 08:30,2,0.840,ACTIVE,213.06,348.66,60.001,1553949004,"179051228000119","174011545737251",31.97,0.50,0,329.43,366.10,27.2,24.4,0.181,50540.3,50540.3,13625,0,0,0,L,46974696,1,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949035,334617.00
03/30/2019 08:45,2,1.998,ACTIVE,214.87,367.60,60.017,1553949904,"201051344000579","174011545737251",32.80,0.00,0,344.45,396.45,66.4,62.1,0.530,1262972.0,1262972.0,13996,0,0,0,L,1122011218,1,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949905,334618.00
03/30/2019 08:45,2,1.832,ACTIVE,213.29,370.30,60.017,1553949904,"201051344001025","174011545737251",33.20,-0.50,0,333.03,394.05,61.6,57.6,0.477,1245433.5,1245433.5,21917,0,0,0,L,1122011218,1,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949906,334619.00
03/30/2019 08:45,2,2.070,ACTIVE,213.96,369.10,60.012,1553949904,"201051344001093","174011545737251",32.86,1.00,0,339.65,398.26,68.9,64.6,0.530,1229544.1,1229544.1,21943,0,0,0,L,1122011218,1,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949907,334620.00
03/30/2019 08:45,2,1.943,ACTIVE,214.64,369.40,60.001,1553949904,"201051344000458","174011545737251",33.10,0.50,0,337.84,394.65,65.2,61.0,0.526,1246327.7,1246327.7,13735,0,0,0,L,1122011218,1,122.46,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949908,334621.00
03/30/2019 08:45,2,1.967,ACTIVE,213.74,366.70,60.028,1553949904,"201051344000890","174011545737251",32.72,0.50,0,340.85,394.65,65.2,61.0,0.513,1244057.1,1244057.1,21865,0,0,0,L,1122011218,1,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949909,334622.00
03/30/2019 08:45,2,1.863,ACTIVE,214.41,350.77,60.043,1553949904,"201051344000988","174011545737251",21.69,-1.00,0,331.23,367.90,41.0,37.6,0.323,964357.9,964357.9,14087,0,0,0,L,1122011218,1,122.01,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949910,334623.00
03/30/2019 08:45,2,1.885,ACTIVE,214.64,365.19,60.006,1553949904,"201051344000582","174011545737251",32.56,-1.00,0,333.93,392.55,62.1,58.1,0.486,1223386.1,1223386.1,21838,0,0,0,L,1122011218,1,122.91,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949911,334624.00
03/30/2019 08:45,2,1.926,ACTIVE,213.96,367.30,60.006,1553949904,"201051344000868","174011545737251",32.76,-1.50,0,339.95,393.75,63.9,59.8,0.517,1231425.6,1231425.6,45788,0,0,0,L,1122011218,1,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949912,334625.00
03/30/2019 08:45,2,2.096,ACTIVE,214.87,366.10,60.038,1553949904,"201051344000576","174011545737251",32.52,-1.50,0,339.65,396.45,69.0,64.7,0.552,1249621.2,1249621.2,17822,0,0,0,L,1122011218,1,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949913,334626.00
03/30/2019 08:45,2,1.820,ACTIVE,214.64,371.21,60.028,1553949904,"201051344001158","174011545737251",33.32,-1.50,0,333.93,396.15,61.5,57.4,0.499,1226623.9,1226623.9,14046,0,0,0,L,1122011218,1,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949914,334627.00
03/30/2019 08:45,2,1.928,ACTIVE,214.19,366.10,60.012,1553949904,"201051344000917","174011545737251",32.62,1.50,0,336.04,393.15,63.8,59.6,0.517,1241457.3,1241457.3,21712,0,0,0,L,1122011218,1,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949915,334628.00
03/30/2019 08:45,2,1.947,ACTIVE,214.19,348.06,60.022,1553949904,"201051344000417","174011545737251",21.41,-0.50,0,329.43,364.29,42.3,38.9,0.318,999171.7,999171.7,21938,0,0,0,L,1122011218,1,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949916,334629.00
03/30/2019 08:45,2,2.018,ACTIVE,213.96,366.70,60.038,1553949904,"201051344000685","174011545737251",32.60,0.00,0,341.15,395.85,66.6,62.4,0.557,1245953.7,1245953.7,21923,0,0,0,L,1122011218,1,123.14,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949917,334630.00
03/30/2019 08:45,2,1.865,ACTIVE,214.19,368.80,60.006,1553949904,"201051344000651","174011545737251",33.02,-1.50,0,333.03,392.55,62.4,58.3,0.491,1238615.6,1238615.6,21902,0,0,0,L,1122011218,1,123.14,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949918,334631.00
03/30/2019 08:45,2,2.064,ACTIVE,213.74,364.29,60.028,1553949904,"201051344000594","174011545737251",32.40,0.00,0,337.54,395.55,67.8,63.5,0.535,1252350.4,1252350.4,45733,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949919,334632.00
03/30/2019 08:45,2,1.875,ACTIVE,214.64,373.61,60.022,1553949904,"201051344000469","174011545737251",33.48,-2.00,0,345.36,398.86,63.5,59.4,0.517,1230959.5,1230959.5,14026,0,0,0,L,1122011218,1,122.01,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949920,334633.00
03/30/2019 08:45,2,1.748,ACTIVE,214.19,367.30,60.028,1553949904,"201051344000585","174011545737251",32.84,0.00,0,329.73,390.14,58.2,54.2,0.460,1251572.9,1251572.9,21957,0,0,0,L,1122011218,1,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949920,334634.00
03/30/2019 08:45,2,2.051,ACTIVE,215.09,373.01,59.996,1553949904,"201051344000853","174011545737251",33.32,-1.50,0,341.75,397.96,69.3,64.9,0.552,1254326.3,1254326.3,13622,0,0,0,L,1122011218,1,122.68,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949921,334635.00
03/30/2019 08:45,2,1.969,ACTIVE,213.96,369.70,60.033,1553949904,"201051344001145","174011545737251",32.98,0.00,0,340.55,395.85,65.8,61.6,0.535,1254292.0,1254292.0,21873,0,0,0,L,1122011218,1,122.68,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949922,334636.00
03/30/2019 08:45,2,2.098,ACTIVE,213.96,371.81,60.017,1553949904,"201051344000438","174011545737251",33.12,-0.50,0,342.65,398.26,70.4,66.0,0.561,1246927.2,1246927.2,21910,0,0,0,L,1122011218,1,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949923,334637.00
03/30/2019 08:45,2,1.838,ACTIVE,213.74,370.90,60.012,1553949904,"201051344001135","174011545737251",33.30,0.00,0,333.03,394.05,62.0,57.9,0.495,1233939.2,1233939.2,21862,0,0,0,L,1122011218,1,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949924,334638.00
03/30/2019 08:45,2,1.971,ACTIVE,214.41,371.81,60.059,1553949904,"201051344000983","174011545737251",33.14,-1.00,0,339.65,397.66,66.2,62.0,0.552,1252510.3,1252510.3,13629,0,0,0,L,1122011218,1,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949925,334639.00
03/30/2019 08:45,2,1.982,ACTIVE,213.96,365.49,60.043,1553949904,"201051344001203","174011545737251",32.68,-0.50,0,339.65,394.95,65.6,61.4,0.535,1241660.2,1241660.2,21914,0,0,0,L,1122011218,1,123.14,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949926,334640.00
03/30/2019 08:45,2,2.025,ACTIVE,213.74,366.70,60.017,1553949904,"201051344001230","174011545737251",32.68,0.50,0,337.24,397.05,67.0,62.8,0.535,1238693.3,1238693.3,21729,0,0,0,L,1122011218,1,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949927,334641.00
03/30/2019 08:45,2,1.859,ACTIVE,213.51,368.50,60.012,1553949904,"201051344000646","174011545737251",32.90,-0.50,0,331.23,393.15,62.0,57.9,0.513,1231683.3,1231683.3,21883,0,0,0,L,1122011218,1,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949928,334642.00
03/30/2019 08:45,2,1.863,ACTIVE,214.41,370.90,60.022,1553949904,"201051344000867","174011545737251",33.24,0.00,0,337.54,394.95,62.7,58.6,0.491,1229903.3,1229903.3,45807,0,0,0,L,1122011218,1,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949929,334643.00
03/30/2019 08:45,2,1.951,ACTIVE,214.64,372.11,60.006,1553949904,"201051344000633","174011545737251",33.24,-0.50,0,340.55,397.35,65.7,61.5,0.552,1228667.1,1228667.1,45859,0,0,0,L,1122011218,1,122.68,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949930,334644.00
03/30/2019 08:45,2,2.137,ACTIVE,213.51,371.81,60.017,1553949904,"201051344000955","174011545737251",33.04,0.00,0,341.75,398.86,71.5,67.1,0.579,1251344.4,1251344.4,21904,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949931,334645.00
03/30/2019 08:45,2,2.018,ACTIVE,214.64,371.21,60.022,1553949904,"201051344000648","174011545737251",33.16,-1.50,0,339.04,397.66,67.8,63.5,0.539,1242550.1,1242550.1,45363,0,0,0,L,1122011218,1,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949932,334646.00
03/30/2019 08:45,2,2.109,ACTIVE,214.87,364.59,60.028,1553949904,"201051344000645","174011545737251",32.30,-1.00,0,338.14,396.45,69.0,64.7,0.544,1247259.4,1247259.4,45326,0,0,0,L,1122011218,1,122.68,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949933,334647.00
03/30/2019 08:45,2,2.037,ACTIVE,214.64,369.10,60.028,1553949904,"201051344000569","174011545737251",32.82,-1.00,0,337.54,398.86,67.8,63.5,0.548,1263239.9,1263239.9,13543,0,0,0,L,1122011218,1,122.01,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949934,334648.00
03/30/2019 08:45,2,2.137,ACTIVE,215.09,365.80,60.022,1553949904,"179051228000119","174011545737251",32.66,1.00,0,335.74,400.36,70.7,66.3,0.579,50552.9,50552.9,13626,0,0,0,L,46974696,1,122.46,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553949935,334649.00
03/30/2019 09:00,2,2.932,ACTIVE,215.77,358.28,59.996,1553950804,"201051344000579","174011545737251",32.44,2.50,0,330.03,403.97,96.3,91.1,0.442,1262990.3,1262990.3,13997,0,0,0,L,1122011218,1,122.68,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950806,334650.00
03/30/2019 09:00,2,2.805,ACTIVE,215.09,360.69,60.001,1553950804,"201051344001025","174011545737251",32.84,3.00,0,333.33,402.77,93.3,88.2,0.411,1245450.6,1245450.6,21918,0,0,0,L,1122011218,1,123.14,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950807,334651.00
03/30/2019 09:00,2,2.963,ACTIVE,215.32,366.70,60.012,1553950804,"201051344001093","174011545737251",33.28,4.00,0,330.33,402.77,99.9,94.5,0.446,1229562.9,1229562.9,21944,0,0,0,L,1122011218,1,123.36,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950807,334652.00
