ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 09:00,2,2.854,ACTIVE,215.54,359.78,60.001,1553950804,"201051344000458","174011545737251",32.68,3.30,0,328.82,402.16,94.5,89.2,0.446,1246345.7,1246345.7,13736,0,0,0,L,1122011218,1,122.68,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950808,334653.00
03/30/2019 09:00,2,2.957,ACTIVE,214.64,358.58,60.001,1553950804,"201051344000890","174011545737251",32.42,3.70,0,332.43,402.46,97.1,91.8,0.438,1244075.0,1244075.0,21866,0,0,0,L,1122011218,1,123.36,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950809,334654.00
03/30/2019 09:00,2,2.857,ACTIVE,215.54,355.28,60.001,1553950804,"201051344000988","174011545737251",21.63,0.00,0,332.73,379.62,62.5,58.4,0.508,964369.1,964369.1,14088,0,0,0,L,1122011218,1,122.46,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950810,334655.00
03/30/2019 09:00,2,2.846,ACTIVE,215.54,358.58,60.038,1553950804,"201051344000582","174011545737251",32.38,2.50,0,333.33,401.26,93.3,88.1,0.411,1223403.1,1223403.1,21839,0,0,0,L,1122011218,1,123.36,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950811,334656.00
03/30/2019 09:00,2,2.941,ACTIVE,215.09,359.18,60.001,1553950804,"201051344000868","174011545737251",32.52,2.00,0,332.43,403.07,96.9,91.6,0.438,1231443.5,1231443.5,45789,0,0,0,L,1122011218,1,122.23,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950812,334657.00
03/30/2019 09:00,2,2.938,ACTIVE,216.00,361.89,60.006,1553950804,"201051344000576","174011545737251",32.64,0.00,0,327.02,403.97,97.2,91.8,0.446,1249639.6,1249639.6,17823,0,0,0,L,1122011218,1,122.91,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950813,334658.00
03/30/2019 09:00,2,2.803,ACTIVE,215.77,365.80,59.996,1553950804,"201051344001158","174011545737251",33.16,1.50,0,334.24,406.67,94.1,88.9,0.438,1226641.1,1226641.1,14047,0,0,0,L,1122011218,1,122.68,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950814,334659.00
03/30/2019 09:00,2,2.863,ACTIVE,215.32,360.38,59.990,1553950804,"201051344000917","174011545737251",32.64,5.00,0,333.03,401.86,94.7,89.5,0.429,1241474.8,1241474.8,21713,0,0,0,L,1122011218,1,123.14,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950815,334660.00
03/30/2019 09:00,2,2.920,ACTIVE,214.87,351.97,59.996,1553950804,"201051344000417","174011545737251",21.11,1.50,0,332.13,376.31,62.4,58.3,0.508,999183.2,999183.2,21939,0,0,0,L,1122011218,1,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950816,334661.00
03/30/2019 09:00,2,2.912,ACTIVE,214.87,357.38,60.001,1553950804,"201051344000685","174011545737251",32.36,2.50,0,331.23,400.96,95.5,90.2,0.451,1245971.7,1245971.7,21924,0,0,0,L,1122011218,1,123.81,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950817,334662.00
03/30/2019 09:00,2,2.826,ACTIVE,215.32,363.69,59.996,1553950804,"201051344000651","174011545737251",33.02,2.50,0,333.93,404.87,94.6,89.4,0.424,1238632.8,1238632.8,21903,0,0,0,L,1122011218,1,123.59,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950818,334663.00
03/30/2019 09:00,2,2.945,ACTIVE,214.41,359.78,59.996,1553950804,"201051344000594","174011545737251",32.58,4.50,0,331.23,402.16,97.2,91.9,0.429,1252368.9,1252368.9,45734,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950819,334664.00
03/30/2019 09:00,2,2.863,ACTIVE,215.77,366.10,59.980,1553950804,"201051344000469","174011545737251",33.18,1.00,0,334.54,409.98,96.3,91.0,0.442,1230977.2,1230977.2,14027,0,0,0,L,1122011218,1,122.23,123.81,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950820,334665.00
03/30/2019 09:00,2,2.686,ACTIVE,215.32,363.09,59.996,1553950804,"201051344000585","174011545737251",33.00,3.00,0,333.33,403.07,89.8,84.7,0.398,1251589.1,1251589.1,21958,0,0,0,L,1122011218,1,122.91,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950821,334666.00
03/30/2019 09:00,2,2.900,ACTIVE,216.22,360.99,60.001,1553950804,"201051344000853","174011545737251",32.64,1.50,0,330.03,403.07,95.9,90.7,0.433,1254344.6,1254344.6,13623,0,0,0,L,1122011218,1,123.14,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950822,334667.00
03/30/2019 09:00,2,2.811,ACTIVE,214.64,361.89,60.033,1553950804,"201051344001145","174011545737251",32.84,2.00,0,332.43,403.37,93.5,88.3,0.420,1254309.6,1254309.6,21874,0,0,0,L,1122011218,1,123.14,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950823,334668.00
03/30/2019 09:00,2,2.951,ACTIVE,215.09,359.18,60.001,1553950804,"201051344000438","174011545737251",32.54,2.50,0,332.43,406.07,97.2,91.9,0.442,1246945.8,1246945.8,21911,0,0,0,L,1122011218,1,123.36,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950824,334669.00
03/30/2019 09:00,2,2.801,ACTIVE,214.87,358.88,60.006,1553950804,"201051344001135","174011545737251",32.62,3.00,0,333.63,402.77,92.5,87.4,0.420,1233956.3,1233956.3,21863,0,0,0,L,1122011218,1,123.36,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950825,334670.00
03/30/2019 09:00,2,2.826,ACTIVE,215.54,361.89,60.001,1553950804,"201051344000983","174011545737251",32.80,3.00,0,333.63,403.97,93.9,88.7,0.442,1252528.3,1252528.3,13630,0,0,0,L,1122011218,1,122.68,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950826,334671.00
03/30/2019 09:00,2,2.869,ACTIVE,215.32,362.49,60.038,1553950804,"201051344001203","174011545737251",32.92,3.70,0,331.83,402.77,95.7,90.4,0.446,1241678.1,1241678.1,21915,0,0,0,L,1122011218,1,123.81,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950827,334672.00
03/30/2019 09:00,2,2.869,ACTIVE,214.87,365.19,59.975,1553950804,"201051344001230","174011545737251",33.08,4.00,0,331.83,404.57,96.1,90.9,0.438,1238711.5,1238711.5,21730,0,0,0,L,1122011218,1,123.36,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950827,334673.00
03/30/2019 09:00,2,2.783,ACTIVE,214.64,358.88,60.012,1553950804,"201051344000646","174011545737251",32.46,2.50,0,332.43,403.37,91.5,86.4,0.420,1231700.5,1231700.5,21884,0,0,0,L,1122011218,1,123.36,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950828,334674.00
03/30/2019 09:00,2,2.836,ACTIVE,215.32,361.59,60.022,1553950804,"201051344000867","174011545737251",32.82,3.00,0,333.33,405.17,94.3,89.1,0.420,1229920.7,1229920.7,45808,0,0,0,L,1122011218,1,122.68,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950830,334675.00
03/30/2019 09:00,2,2.904,ACTIVE,215.77,360.08,60.012,1553950804,"201051344000633","174011545737251",32.58,2.00,0,332.43,404.87,95.8,90.6,0.451,1228685.2,1228685.2,45860,0,0,0,L,1122011218,1,122.91,123.59,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950831,334676.00
03/30/2019 09:00,2,2.967,ACTIVE,214.64,360.99,59.964,1553950804,"201051344000955","174011545737251",32.66,3.70,0,332.13,403.97,98.1,92.8,0.446,1251363.3,1251363.3,21905,0,0,0,L,1122011218,1,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950832,334677.00
03/30/2019 09:00,2,2.941,ACTIVE,215.54,357.98,60.001,1553950804,"201051344000648","174011545737251",32.40,1.50,0,329.73,403.37,96.6,91.3,0.442,1242568.5,1242568.5,45364,0,0,0,L,1122011218,1,122.23,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950832,334678.00
03/30/2019 09:00,2,2.994,ACTIVE,216.00,356.78,60.012,1553950804,"201051344000645","174011545737251",32.28,2.50,0,326.72,402.16,97.9,92.6,0.438,1247278.1,1247278.1,45327,0,0,0,L,1122011218,1,122.91,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950833,334679.00
03/30/2019 09:00,2,2.889,ACTIVE,215.77,359.18,60.012,1553950804,"201051344000569","174011545737251",32.52,0.50,0,333.63,404.57,95.2,90.0,0.429,1263258.2,1263258.2,13544,0,0,0,L,1122011218,1,122.23,123.81,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950834,334680.00
03/30/2019 09:00,2,2.959,ACTIVE,216.00,362.49,60.012,1553950804,"179051228000119","174011545737251",32.94,4.00,0,324.92,405.17,98.8,93.4,0.473,50572.0,50572.0,13627,0,0,0,L,46974696,1,122.68,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553950835,334681.00
03/30/2019 09:15,2,3.529,ACTIVE,217.13,359.18,60.006,1553951704,"201051344000579","174011545737251",32.42,6.30,0,340.55,388.34,115.9,109.9,0.530,1263015.4,1263015.4,13998,0,0,0,L,1122011218,1,123.36,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951705,334682.00
03/30/2019 09:15,2,3.457,ACTIVE,216.22,360.08,60.006,1553951704,"201051344001025","174011545737251",32.56,7.30,0,341.75,389.84,114.0,108.2,0.513,1245475.2,1245475.2,21919,0,0,0,L,1122011218,1,123.81,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951706,334683.00
03/30/2019 09:15,2,3.598,ACTIVE,216.22,362.49,60.001,1553951704,"201051344001093","174011545737251",32.60,6.70,0,341.45,391.34,118.7,112.7,0.535,1229588.8,1229588.8,21945,0,0,0,L,1122011218,1,124.04,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951707,334684.00
03/30/2019 09:15,2,3.436,ACTIVE,216.90,360.08,60.006,1553951704,"201051344000458","174011545737251",32.38,6.00,0,340.25,388.34,112.7,106.9,0.521,1246370.5,1246370.5,13737,0,0,0,L,1122011218,1,123.36,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951708,334685.00
03/30/2019 09:15,2,3.520,ACTIVE,215.77,359.78,60.006,1553951704,"201051344000890","174011545737251",32.40,7.00,0,339.95,389.24,115.5,109.5,0.517,1244100.4,1244100.4,21867,0,0,0,L,1122011218,1,124.04,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951709,334686.00
03/30/2019 09:15,2,3.564,ACTIVE,216.90,360.08,60.006,1553951704,"201051344000988","174011545737251",21.35,1.50,0,318.61,390.44,77.1,72.5,0.632,964385.5,964385.5,14089,0,0,0,L,1122011218,1,123.14,124.27,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951710,334687.00
03/30/2019 09:15,2,3.422,ACTIVE,216.67,359.48,60.006,1553951704,"201051344000582","174011545737251",32.44,4.00,0,338.74,389.24,112.5,106.6,0.504,1223427.5,1223427.5,21840,0,0,0,L,1122011218,1,124.04,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951711,334688.00
03/30/2019 09:15,2,3.543,ACTIVE,216.22,356.78,60.001,1553951704,"201051344000868","174011545737251",32.10,3.00,0,339.65,390.44,115.2,109.3,0.526,1231468.8,1231468.8,45790,0,0,0,L,1122011218,1,122.91,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951712,334689.00
03/30/2019 09:15,2,3.537,ACTIVE,217.35,364.89,60.012,1553951704,"201051344000576","174011545737251",32.86,3.00,0,342.35,391.94,117.8,111.7,0.539,1249665.0,1249665.0,17824,0,0,0,L,1122011218,1,123.59,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951713,334690.00
03/30/2019 09:15,2,3.447,ACTIVE,217.35,363.09,59.996,1553951704,"201051344001158","174011545737251",32.72,3.70,0,343.85,391.34,114.3,108.4,0.526,1226665.7,1226665.7,14048,0,0,0,L,1122011218,1,123.36,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951714,334691.00
03/30/2019 09:15,2,3.467,ACTIVE,216.45,358.88,59.990,1553951704,"201051344000917","174011545737251",32.32,7.30,0,339.04,388.64,113.5,107.6,0.504,1241499.4,1241499.4,21714,0,0,0,L,1122011218,1,123.81,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951715,334692.00
03/30/2019 09:15,2,3.510,ACTIVE,216.00,356.78,59.964,1553951704,"201051344000417","174011545737251",21.05,4.00,0,331.83,388.04,74.8,70.3,0.619,999199.2,999199.2,21940,0,0,0,L,1122011218,1,123.59,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951716,334693.00
03/30/2019 09:15,2,3.502,ACTIVE,215.77,359.18,60.001,1553951704,"201051344000685","174011545737251",32.32,5.50,0,338.74,388.64,114.6,108.7,0.544,1245996.7,1245996.7,21925,0,0,0,L,1122011218,1,124.27,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951716,334694.00
03/30/2019 09:15,2,3.375,ACTIVE,216.45,361.29,60.001,1553951704,"201051344000651","174011545737251",32.50,3.70,0,336.94,389.24,111.2,105.4,0.508,1238657.8,1238657.8,21904,0,0,0,L,1122011218,1,124.49,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951717,334695.00
03/30/2019 09:15,2,3.494,ACTIVE,215.54,360.08,59.990,1553951704,"201051344000594","174011545737251",32.32,6.30,0,341.15,389.84,114.4,108.5,0.513,1252394.3,1252394.3,45735,0,0,0,L,1122011218,1,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951718,334696.00
03/30/2019 09:15,2,3.338,ACTIVE,217.13,366.40,59.996,1553951704,"201051344000469","174011545737251",33.08,2.00,0,343.55,393.45,111.8,106.0,0.526,1231002.4,1231002.4,14028,0,0,0,L,1122011218,1,122.91,124.49,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951719,334697.00
03/30/2019 09:15,2,3.355,ACTIVE,216.45,358.58,59.990,1553951704,"201051344000585","174011545737251",32.22,5.50,0,340.85,388.94,109.5,103.7,0.495,1251613.0,1251613.0,21959,0,0,0,L,1122011218,1,123.59,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951720,334698.00
03/30/2019 09:15,2,3.557,ACTIVE,217.58,363.69,59.953,1553951704,"201051344000853","174011545737251",32.82,2.50,0,343.55,391.94,118.2,112.2,0.539,1254369.7,1254369.7,13624,0,0,0,L,1122011218,1,123.81,124.27,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951721,334699.00
03/30/2019 09:15,2,3.326,ACTIVE,215.77,360.08,59.985,1553951704,"201051344001145","174011545737251",32.56,5.50,0,342.05,389.84,109.7,104.0,0.504,1254334.1,1254334.1,21875,0,0,0,L,1122011218,1,123.59,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951722,334700.00
03/30/2019 09:15,2,3.479,ACTIVE,216.22,360.38,59.969,1553951704,"201051344000438","174011545737251",32.52,4.50,0,342.05,392.25,114.5,108.6,0.517,1246971.3,1246971.3,21912,0,0,0,L,1122011218,1,124.27,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951723,334701.00
03/30/2019 09:15,2,3.354,ACTIVE,216.00,358.58,59.990,1553951704,"201051344001135","174011545737251",32.34,6.30,0,340.25,388.34,109.9,104.1,0.495,1233980.6,1233980.6,21864,0,0,0,L,1122011218,1,123.81,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951724,334702.00
03/30/2019 09:15,2,3.377,ACTIVE,216.90,364.29,59.996,1553951704,"201051344000983","174011545737251",32.94,3.00,0,342.65,391.34,112.7,106.8,0.535,1252553.1,1252553.1,13631,0,0,0,L,1122011218,1,123.59,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951725,334703.00
03/30/2019 09:15,2,3.422,ACTIVE,216.45,358.58,59.980,1553951704,"201051344001203","174011545737251",32.36,6.00,0,339.65,389.84,112.2,106.4,0.517,1241703.3,1241703.3,21916,0,0,0,L,1122011218,1,124.49,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951726,334704.00
03/30/2019 09:15,2,3.367,ACTIVE,215.77,358.88,59.990,1553951704,"201051344001230","174011545737251",32.26,6.70,0,342.35,389.84,110.0,104.2,0.499,1238736.7,1238736.7,21731,0,0,0,L,1122011218,1,123.81,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951727,334705.00
03/30/2019 09:15,2,3.352,ACTIVE,215.77,359.18,59.985,1553951704,"201051344000646","174011545737251",32.30,6.00,0,340.55,388.04,109.7,103.9,0.508,1231724.6,1231724.6,21885,0,0,0,L,1122011218,1,124.04,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951728,334706.00
03/30/2019 09:15,2,3.482,ACTIVE,216.67,358.58,59.996,1553951704,"201051344000867","174011545737251",32.34,4.50,0,339.65,390.44,114.0,108.1,0.521,1229945.8,1229945.8,45809,0,0,0,L,1122011218,1,123.59,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951729,334707.00
03/30/2019 09:15,2,3.506,ACTIVE,216.90,357.98,59.990,1553951704,"201051344000633","174011545737251",32.08,5.00,0,339.34,389.24,114.0,108.1,0.535,1228710.5,1228710.5,45861,0,0,0,L,1122011218,1,123.59,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951730,334708.00
03/30/2019 09:15,2,3.453,ACTIVE,215.54,361.29,59.985,1553951704,"201051344000955","174011545737251",32.56,6.30,0,341.75,389.24,113.9,108.0,0.517,1251389.1,1251389.1,21906,0,0,0,L,1122011218,1,123.36,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951731,334709.00
03/30/2019 09:15,2,3.451,ACTIVE,216.67,363.39,59.985,1553951704,"201051344000648","174011545737251",32.78,3.70,0,340.25,390.44,114.6,108.7,0.521,1242593.8,1242593.8,45365,0,0,0,L,1122011218,1,122.91,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951732,334710.00
03/30/2019 09:15,2,3.529,ACTIVE,217.13,361.59,59.996,1553951704,"201051344000645","174011545737251",32.56,3.00,0,340.25,389.84,116.4,110.4,0.517,1247303.8,1247303.8,45328,0,0,0,L,1122011218,1,123.59,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951733,334711.00
03/30/2019 09:15,2,3.420,ACTIVE,216.90,363.39,59.985,1553951704,"201051344000569","174011545737251",32.80,3.00,0,343.55,393.45,113.7,107.8,0.521,1263283.3,1263283.3,13545,0,0,0,L,1122011218,1,122.91,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951734,334712.00
03/30/2019 09:15,2,3.477,ACTIVE,217.13,361.59,59.985,1553951704,"179051228000119","174011545737251",32.88,6.70,0,339.95,392.55,115.7,109.8,0.552,50597.8,50597.8,13628,0,0,0,L,46974696,1,123.59,124.72,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553951734,334713.00
03/30/2019 09:30,2,4.141,ACTIVE,217.80,360.08,60.049,1553952604,"201051344000579","174011545737251",32.26,8.00,0,339.04,392.55,135.3,128.6,0.619,1263045.3,1263045.3,13999,0,0,0,L,1122011218,1,123.81,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952605,334714.00
03/30/2019 09:30,2,4.084,ACTIVE,216.90,358.88,60.012,1553952604,"201051344001025","174011545737251",32.10,9.00,0,339.34,394.05,132.8,126.2,0.592,1245504.4,1245504.4,21920,0,0,0,L,1122011218,1,124.04,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952606,334715.00
03/30/2019 09:30,2,4.234,ACTIVE,216.90,360.08,60.033,1553952604,"201051344001093","174011545737251",32.18,7.30,0,339.04,393.75,138.1,131.4,0.619,1229619.2,1229619.2,21946,0,0,0,L,1122011218,1,124.27,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952607,334716.00
03/30/2019 09:30,2,4.139,ACTIVE,217.58,359.48,60.006,1553952604,"201051344000458","174011545737251",32.16,6.70,0,338.44,392.25,134.8,128.2,0.628,1246400.2,1246400.2,13738,0,0,0,L,1122011218,1,123.81,124.27,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952608,334717.00
03/30/2019 09:30,2,4.182,ACTIVE,216.22,358.28,60.001,1553952604,"201051344000890","174011545737251",31.99,9.00,0,338.74,392.25,135.4,128.8,0.619,1244130.3,1244130.3,21868,0,0,0,L,1122011218,1,124.27,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952609,334718.00
03/30/2019 09:30,2,4.232,ACTIVE,217.58,350.77,60.017,1553952604,"201051344000988","174011545737251",21.11,4.00,0,316.50,391.34,90.5,85.4,0.407,964405.3,964405.3,14090,0,0,0,L,1122011218,1,123.36,124.49,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952610,334719.00
03/30/2019 09:30,2,4.045,ACTIVE,217.35,360.38,60.006,1553952604,"201051344000582","174011545737251",32.16,6.00,0,335.14,391.94,131.8,125.3,0.592,1223456.5,1223456.5,21841,0,0,0,L,1122011218,1,124.49,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952611,334720.00
03/30/2019 09:30,2,4.254,ACTIVE,216.67,358.28,60.043,1553952604,"201051344000868","174011545737251",31.95,3.70,0,336.94,394.65,137.7,131.0,0.623,1231499.0,1231499.0,45791,0,0,0,L,1122011218,1,123.14,124.49,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952612,334721.00
03/30/2019 09:30,2,4.230,ACTIVE,217.80,360.99,60.017,1553952604,"201051344000576","174011545737251",32.22,3.30,0,339.65,395.55,138.1,131.3,0.632,1249695.2,1249695.2,17825,0,0,0,L,1122011218,1,123.81,124.27,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952613,334722.00
03/30/2019 09:30,2,4.158,ACTIVE,217.80,357.98,60.006,1553952604,"201051344001158","174011545737251",32.03,5.50,0,336.64,392.85,134.9,128.3,0.623,1226695.2,1226695.2,14049,0,0,0,L,1122011218,1,123.59,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952614,334723.00
03/30/2019 09:30,2,4.143,ACTIVE,217.13,356.48,60.012,1553952604,"201051344000917","174011545737251",31.81,10.70,0,337.24,390.44,133.4,126.8,0.605,1241528.6,1241528.6,21715,0,0,0,L,1122011218,1,124.27,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952615,334724.00
03/30/2019 09:30,2,4.115,ACTIVE,216.67,348.96,60.017,1553952604,"201051344000417","174011545737251",20.99,7.30,0,332.43,388.64,87.5,82.5,0.398,999218.3,999218.3,21941,0,0,0,L,1122011218,1,123.81,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952616,334725.00
03/30/2019 09:30,2,4.141,ACTIVE,216.22,360.69,60.017,1553952604,"201051344000685","174011545737251",32.22,7.00,0,338.14,391.64,135.2,128.6,0.645,1246026.3,1246026.3,21926,0,0,0,L,1122011218,1,124.49,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952617,334726.00
03/30/2019 09:30,2,4.133,ACTIVE,217.13,360.08,60.022,1553952604,"201051344000651","174011545737251",32.18,6.30,0,336.94,390.74,134.8,128.1,0.614,1238687.4,1238687.4,21905,0,0,0,L,1122011218,1,124.72,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952618,334727.00
03/30/2019 09:30,2,4.160,ACTIVE,216.22,363.69,60.006,1553952604,"201051344000594","174011545737251",32.58,9.70,0,338.14,394.05,137.2,130.5,0.619,1252424.5,1252424.5,45736,0,0,0,L,1122011218,1,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952619,334728.00
03/30/2019 09:30,2,4.197,ACTIVE,217.80,363.09,60.012,1553952604,"201051344000469","174011545737251",32.42,3.30,0,343.55,396.15,137.9,131.1,0.645,1231032.5,1231032.5,14029,0,0,0,L,1122011218,1,123.36,124.72,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952619,334729.00
03/30/2019 09:30,2,4.023,ACTIVE,217.13,358.28,60.012,1553952604,"201051344000585","174011545737251",32.07,7.70,0,338.44,391.04,130.6,124.1,0.597,1251641.5,1251641.5,21960,0,0,0,L,1122011218,1,124.04,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952620,334730.00
03/30/2019 09:30,2,4.182,ACTIVE,218.03,363.39,60.017,1553952604,"201051344000853","174011545737251",32.50,4.00,0,340.85,395.55,137.6,130.9,0.614,1254399.8,1254399.8,13625,0,0,0,L,1122011218,1,124.04,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952621,334731.00
03/30/2019 09:30,2,4.084,ACTIVE,216.45,360.99,60.017,1553952604,"201051344001145","174011545737251",32.40,7.30,0,339.34,393.45,133.9,127.4,0.619,1254363.3,1254363.3,21876,0,0,0,L,1122011218,1,124.04,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952622,334732.00
03/30/2019 09:30,2,4.215,ACTIVE,216.67,360.99,60.012,1553952604,"201051344000438","174011545737251",32.26,7.30,0,340.55,395.55,137.7,131.0,0.636,1247001.5,1247001.5,21913,0,0,0,L,1122011218,1,124.27,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952623,334733.00
03/30/2019 09:30,2,4.078,ACTIVE,216.67,359.18,59.980,1553952604,"201051344001135","174011545737251",32.12,7.30,0,337.84,393.15,132.7,126.1,0.601,1234009.6,1234009.6,21865,0,0,0,L,1122011218,1,124.04,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952624,334734.00
03/30/2019 09:30,2,4.131,ACTIVE,217.58,362.79,60.017,1553952604,"201051344000983","174011545737251",32.50,5.00,0,336.64,394.95,135.9,129.2,0.636,1252582.8,1252582.8,13632,0,0,0,L,1122011218,1,123.81,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952625,334735.00
03/30/2019 09:30,2,4.176,ACTIVE,217.13,361.59,60.012,1553952604,"201051344001203","174011545737251",32.34,7.30,0,339.04,393.15,136.8,130.2,0.632,1241733.2,1241733.2,21917,0,0,0,L,1122011218,1,124.72,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952626,334736.00
03/30/2019 09:30,2,4.156,ACTIVE,216.00,362.19,60.012,1553952604,"201051344001230","174011545737251",32.36,9.00,0,339.95,395.25,136.2,129.5,0.628,1238766.6,1238766.6,21732,0,0,0,L,1122011218,1,124.04,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952627,334737.00
03/30/2019 09:30,2,4.004,ACTIVE,216.22,362.19,60.054,1553952604,"201051344000646","174011545737251",32.32,7.70,0,338.44,392.85,131.0,124.5,0.614,1231753.3,1231753.3,21886,0,0,0,L,1122011218,1,124.27,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952628,334738.00
03/30/2019 09:30,2,4.242,ACTIVE,217.13,354.97,60.017,1553952604,"201051344000867","174011545737251",31.75,7.00,0,334.54,393.15,136.4,129.7,0.610,1229975.8,1229975.8,45810,0,0,0,L,1122011218,1,123.59,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952629,334739.00
03/30/2019 09:30,2,4.203,ACTIVE,217.35,360.08,60.006,1553952604,"201051344000633","174011545737251",32.20,7.30,0,336.34,392.85,137.1,130.4,0.650,1228740.6,1228740.6,45862,0,0,0,L,1122011218,1,123.81,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952630,334740.00
03/30/2019 09:30,2,4.205,ACTIVE,216.00,361.89,60.012,1553952604,"201051344000955","174011545737251",32.50,9.70,0,339.95,394.35,138.3,131.6,0.636,1251419.5,1251419.5,21907,0,0,0,L,1122011218,1,123.59,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952631,334741.00
03/30/2019 09:30,2,4.178,ACTIVE,217.13,363.69,60.017,1553952604,"201051344000648","174011545737251",32.56,3.70,0,338.14,394.65,137.8,131.1,0.623,1242624.1,1242624.1,45366,0,0,0,L,1122011218,1,123.14,124.49,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952632,334742.00
03/30/2019 09:30,2,4.305,ACTIVE,217.80,359.48,60.017,1553952604,"201051344000645","174011545737251",32.12,4.00,0,339.65,394.65,140.0,133.2,0.628,1247334.5,1247334.5,45329,0,0,0,L,1122011218,1,123.81,124.49,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952633,334743.00
03/30/2019 09:30,2,4.148,ACTIVE,217.58,364.29,60.017,1553952604,"201051344000569","174011545737251",32.60,4.00,0,342.95,395.25,136.9,130.2,0.628,1263313.2,1263313.2,13546,0,0,0,L,1122011218,1,123.14,124.49,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952634,334744.00
03/30/2019 09:30,2,4.258,ACTIVE,217.80,363.39,60.033,1553952604,"179051228000119","174011545737251",32.52,8.00,0,339.95,397.35,140.3,133.5,0.667,50628.6,50628.6,13629,0,0,0,L,46974696,1,123.81,124.94,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553952635,334745.00
03/30/2019 09:45,2,4.883,ACTIVE,218.71,360.69,60.028,1553953504,"201051344000579","174011545737251",31.93,9.70,0,336.94,398.56,158.0,150.6,0.725,1263080.1,1263080.1,14000,0,0,0,L,1122011218,1,124.04,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953505,334746.00
03/30/2019 09:45,2,4.770,ACTIVE,217.58,359.48,60.028,1553953504,"201051344001025","174011545737251",31.97,12.30,0,335.74,397.35,154.4,147.1,0.685,1245538.6,1245538.6,21921,0,0,0,L,1122011218,1,124.49,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953506,334747.00
03/30/2019 09:45,2,4.939,ACTIVE,217.58,361.29,60.006,1553953504,"201051344001093","174011545737251",32.03,9.30,0,335.74,399.16,160.3,152.8,0.720,1229654.6,1229654.6,21947,0,0,0,L,1122011218,1,124.49,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953507,334748.00
03/30/2019 09:45,2,4.977,ACTIVE,218.48,361.29,60.022,1553953504,"201051344000458","174011545737251",32.10,8.00,0,336.64,399.16,161.7,154.2,0.756,1246435.0,1246435.0,13739,0,0,0,L,1122011218,1,124.27,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953508,334749.00
03/30/2019 09:45,2,5.068,ACTIVE,216.90,356.18,60.033,1553953504,"201051344000890","174011545737251",31.65,11.30,0,333.93,396.75,162.4,154.8,0.751,1244165.0,1244165.0,21869,0,0,0,L,1122011218,1,124.49,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953509,334750.00
03/30/2019 09:45,2,5.156,ACTIVE,218.71,354.37,60.006,1553953504,"201051344000988","174011545737251",20.91,6.00,0,318.61,388.34,109.2,103.4,0.495,964428.4,964428.4,14091,0,0,0,L,1122011218,1,124.04,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953510,334751.00
03/30/2019 09:45,2,4.850,ACTIVE,218.03,359.78,60.033,1553953504,"201051344000582","174011545737251",31.87,7.00,0,334.84,396.75,156.6,149.2,0.703,1223490.4,1223490.4,21842,0,0,0,L,1122011218,1,124.72,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953511,334752.00
03/30/2019 09:45,2,5.197,ACTIVE,217.58,358.88,60.022,1553953504,"201051344000868","174011545737251",31.69,5.00,0,334.84,399.46,166.7,159.0,0.751,1231534.4,1231534.4,45792,0,0,0,L,1122011218,1,123.59,124.72,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953512,334753.00
03/30/2019 09:45,2,5.037,ACTIVE,218.71,363.39,60.017,1553953504,"201051344000576","174011545737251",32.24,4.00,0,338.74,402.46,164.4,156.8,0.747,1249730.7,1249730.7,17826,0,0,0,L,1122011218,1,124.27,124.72,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953513,334754.00
03/30/2019 09:45,2,5.061,ACTIVE,218.93,358.28,60.028,1553953504,"201051344001158","174011545737251",31.65,7.70,0,335.74,398.56,162.2,154.6,0.747,1226729.8,1226729.8,14050,0,0,0,L,1122011218,1,124.04,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953514,334755.00
03/30/2019 09:45,2,4.828,ACTIVE,217.58,359.48,60.028,1553953504,"201051344000917","174011545737251",31.97,13.30,0,335.14,397.66,156.1,148.8,0.707,1241562.9,1241562.9,21716,0,0,0,L,1122011218,1,124.49,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953515,334756.00
03/30/2019 09:45,2,4.715,ACTIVE,217.13,350.77,60.038,1553953504,"201051344000417","174011545737251",20.85,9.70,0,319.21,387.14,99.6,94.2,0.455,999240.5,999240.5,21942,0,0,0,L,1122011218,1,124.27,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953516,334757.00
03/30/2019 09:45,2,4.816,ACTIVE,216.67,360.08,60.022,1553953504,"201051344000685","174011545737251",32.03,9.00,0,335.74,398.56,156.3,148.9,0.742,1246060.9,1246060.9,21927,0,0,0,L,1122011218,1,124.94,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953516,334758.00
03/30/2019 09:45,2,4.820,ACTIVE,217.80,357.68,60.033,1553953504,"201051344000651","174011545737251",31.75,7.00,0,335.44,398.26,155.1,147.8,0.703,1238722.0,1238722.0,21906,0,0,0,L,1122011218,1,125.17,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953517,334759.00
03/30/2019 09:45,2,4.941,ACTIVE,216.90,360.08,60.065,1553953504,"201051344000594","174011545737251",31.81,11.70,0,333.93,398.86,159.2,151.8,0.716,1252459.8,1252459.8,45737,0,0,0,L,1122011218,1,123.36,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953518,334760.00
03/30/2019 09:45,2,4.859,ACTIVE,218.71,363.99,60.038,1553953504,"201051344000469","174011545737251",32.32,4.50,0,335.74,400.66,159.1,151.6,0.738,1231067.9,1231067.9,14030,0,0,0,L,1122011218,1,123.59,125.17,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953519,334761.00
03/30/2019 09:45,2,4.740,ACTIVE,217.80,360.08,60.038,1553953504,"201051344000585","174011545737251",31.95,9.00,0,336.04,397.66,153.3,146.1,0.694,1251675.1,1251675.1,21961,0,0,0,L,1122011218,1,124.27,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953520,334762.00
03/30/2019 09:45,2,4.621,ACTIVE,218.93,366.70,60.033,1553953504,"201051344000853","174011545737251",32.72,7.30,0,339.34,404.27,153.1,145.8,0.681,1254435.0,1254435.0,13626,0,0,0,L,1122011218,1,124.49,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953521,334763.00
03/30/2019 09:45,2,4.928,ACTIVE,217.13,358.28,60.038,1553953504,"201051344001145","174011545737251",31.91,8.00,0,336.04,400.06,159.3,151.8,0.734,1254397.6,1254397.6,21877,0,0,0,L,1122011218,1,124.27,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953522,334764.00
03/30/2019 09:45,2,5.062,ACTIVE,217.58,363.39,60.022,1553953504,"201051344000438","174011545737251",32.22,8.50,0,336.34,400.36,165.2,157.5,0.751,1247036.6,1247036.6,21914,0,0,0,L,1122011218,1,124.94,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953523,334765.00
03/30/2019 09:45,2,4.967,ACTIVE,217.58,357.38,60.001,1553953504,"201051344001135","174011545737251",31.71,9.00,0,335.14,399.16,159.4,151.9,0.716,1234043.5,1234043.5,21866,0,0,0,L,1122011218,1,124.72,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953524,334766.00
03/30/2019 09:45,2,5.043,ACTIVE,218.93,366.10,60.028,1553953504,"201051344000983","174011545737251",32.56,5.00,0,335.44,401.86,166.3,158.6,0.773,1252617.7,1252617.7,13633,0,0,0,L,1122011218,1,124.27,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953525,334767.00
03/30/2019 09:45,2,5.111,ACTIVE,218.03,360.08,60.033,1553953504,"201051344001203","174011545737251",32.08,9.70,0,335.44,400.36,166.1,158.4,0.760,1241768.1,1241768.1,21918,0,0,0,L,1122011218,1,125.40,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953526,334768.00
03/30/2019 09:45,2,5.088,ACTIVE,216.67,360.08,60.033,1553953504,"201051344001230","174011545737251",32.10,10.00,0,335.74,402.46,165.4,157.7,0.751,1238801.4,1238801.4,21733,0,0,0,L,1122011218,1,124.49,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953527,334769.00
03/30/2019 09:45,2,4.980,ACTIVE,217.13,360.08,60.038,1553953504,"201051344000646","174011545737251",31.83,10.00,0,334.24,397.05,160.6,153.0,0.738,1231787.0,1231787.0,21887,0,0,0,L,1122011218,1,124.72,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953528,334770.00
03/30/2019 09:45,2,5.174,ACTIVE,218.03,361.59,60.001,1553953504,"201051344000867","174011545737251",32.01,8.00,0,333.33,397.96,167.7,159.9,0.751,1230010.8,1230010.8,45811,0,0,0,L,1122011218,1,124.04,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953529,334771.00
03/30/2019 09:45,2,5.193,ACTIVE,218.26,360.08,60.038,1553953504,"201051344000633","174011545737251",31.87,9.70,0,336.04,398.86,167.6,159.9,0.791,1228775.7,1228775.7,45863,0,0,0,L,1122011218,1,124.27,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953530,334772.00
03/30/2019 09:45,2,5.221,ACTIVE,217.13,357.68,60.054,1553953504,"201051344000955","174011545737251",31.75,11.70,0,335.44,399.76,167.8,160.0,0.765,1251454.8,1251454.8,21908,0,0,0,L,1122011218,1,124.04,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953531,334773.00
03/30/2019 09:45,2,5.201,ACTIVE,218.26,361.29,60.033,1553953504,"201051344000648","174011545737251",32.10,4.50,0,335.44,400.66,169.1,161.3,0.765,1242659.4,1242659.4,45367,0,0,0,L,1122011218,1,123.59,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953532,334774.00
03/30/2019 09:45,2,5.246,ACTIVE,218.93,364.29,60.038,1553953504,"201051344000645","174011545737251",32.32,6.70,0,336.04,401.56,171.9,164.0,0.760,1247370.4,1247370.4,45330,0,0,0,L,1122011218,1,124.49,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953533,334775.00
03/30/2019 09:45,2,5.131,ACTIVE,218.71,364.59,60.001,1553953504,"201051344000569","174011545737251",32.42,6.30,0,336.04,403.97,168.4,160.7,0.769,1263348.4,1263348.4,13547,0,0,0,L,1122011218,1,123.81,124.94,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953533,334776.00
03/30/2019 09:45,2,5.234,ACTIVE,218.93,365.19,60.028,1553953504,"179051228000119","174011545737251",32.22,9.30,0,337.84,404.27,170.9,163.0,0.813,50664.5,50664.5,13630,0,0,0,L,46974696,1,124.27,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553953534,334777.00
03/30/2019 10:00,2,5.107,ACTIVE,218.93,358.88,60.028,1553954404,"201051344000579","174011545737251",31.85,10.00,0,321.61,403.07,164.7,157.0,0.760,1263117.0,1263117.0,14001,0,0,0,L,1122011218,1,124.04,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954406,334778.00
03/30/2019 10:00,2,5.088,ACTIVE,217.80,359.48,60.028,1553954404,"201051344001025","174011545737251",31.89,12.70,0,322.51,398.86,164.3,156.7,0.738,1245574.7,1245574.7,21922,0,0,0,L,1122011218,1,124.49,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954407,334779.00
03/30/2019 10:00,2,5.129,ACTIVE,218.03,361.29,60.033,1553954404,"201051344001093","174011545737251",32.07,10.30,0,322.81,403.67,166.4,158.7,0.742,1229691.5,1229691.5,21948,0,0,0,L,1122011218,1,124.72,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954407,334780.00
03/30/2019 10:00,2,5.160,ACTIVE,218.48,358.28,60.038,1553954404,"201051344000458","174011545737251",31.87,7.70,0,321.01,404.27,166.5,158.8,0.773,1246472.0,1246472.0,13740,0,0,0,L,1122011218,1,124.04,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954408,334781.00
03/30/2019 10:00,2,5.252,ACTIVE,217.13,356.48,60.017,1553954404,"201051344000890","174011545737251",31.45,13.30,0,321.01,399.46,167.2,159.5,0.760,1244201.4,1244201.4,21870,0,0,0,L,1122011218,1,124.72,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954409,334782.00
03/30/2019 10:00,2,5.264,ACTIVE,218.93,354.97,60.028,1553954404,"201051344000988","174011545737251",20.95,7.00,0,319.21,389.84,111.7,105.9,0.504,964452.9,964452.9,14092,0,0,0,L,1122011218,1,123.81,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954410,334783.00
03/30/2019 10:00,2,5.029,ACTIVE,218.48,360.08,60.038,1553954404,"201051344000582","174011545737251",31.87,8.50,0,321.01,398.26,162.2,154.6,0.725,1223526.0,1223526.0,21843,0,0,0,L,1122011218,1,124.94,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954411,334784.00
03/30/2019 10:00,2,5.213,ACTIVE,217.58,361.29,60.028,1553954404,"201051344000868","174011545737251",32.08,6.00,0,324.32,403.67,169.3,161.5,0.765,1231572.0,1231572.0,45793,0,0,0,L,1122011218,1,123.36,124.72,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954412,334785.00
03/30/2019 10:00,2,5.170,ACTIVE,218.71,364.89,60.028,1553954404,"201051344000576","174011545737251",32.38,4.50,0,323.72,406.67,169.5,161.7,0.773,1249768.4,1249768.4,17827,0,0,0,L,1122011218,1,124.04,124.72,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954413,334786.00
03/30/2019 10:00,2,5.025,ACTIVE,218.93,358.88,60.006,1553954404,"201051344001158","174011545737251",31.83,8.00,0,320.71,400.66,162.0,154.4,0.747,1226766.6,1226766.6,14051,0,0,0,L,1122011218,1,123.81,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954414,334787.00
03/30/2019 10:00,2,4.914,ACTIVE,218.03,356.18,60.028,1553954404,"201051344000917","174011545737251",31.49,15.00,0,321.91,401.86,156.7,149.3,0.712,1241598.7,1241598.7,21717,0,0,0,L,1122011218,1,124.72,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954416,334788.00
03/30/2019 10:00,2,4.920,ACTIVE,217.35,350.77,60.033,1553954404,"201051344000417","174011545737251",20.57,11.70,0,318.30,388.64,102.5,97.0,0.464,999263.8,999263.8,21943,0,0,0,L,1122011218,1,124.27,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954417,334789.00
03/30/2019 10:00,2,4.918,ACTIVE,216.90,356.18,60.038,1553954404,"201051344000685","174011545737251",31.39,9.70,0,318.30,401.86,156.4,149.0,0.742,1246097.1,1246097.1,21928,0,0,0,L,1122011218,1,124.94,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954418,334790.00
03/30/2019 10:00,2,4.832,ACTIVE,217.80,357.38,60.022,1553954404,"201051344000651","174011545737251",31.67,8.50,0,320.11,397.66,154.8,147.5,0.707,1238758.4,1238758.4,21907,0,0,0,L,1122011218,1,125.17,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954419,334791.00
03/30/2019 10:00,2,4.891,ACTIVE,216.90,357.98,60.033,1553954404,"201051344000594","174011545737251",31.61,14.00,0,321.01,400.06,156.5,149.1,0.703,1252497.0,1252497.0,45738,0,0,0,L,1122011218,1,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954420,334792.00
03/30/2019 10:00,2,4.877,ACTIVE,218.71,364.59,60.022,1553954404,"201051344000469","174011545737251",32.28,5.50,0,320.41,405.77,159.5,152.0,0.747,1231105.5,1231105.5,14031,0,0,0,L,1122011218,1,123.59,125.17,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954421,334793.00
03/30/2019 10:00,2,4.742,ACTIVE,217.80,357.38,60.028,1553954404,"201051344000585","174011545737251",31.73,10.30,0,322.21,399.76,152.3,145.1,0.685,1251710.6,1251710.6,21962,0,0,0,L,1122011218,1,124.27,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954422,334794.00
03/30/2019 10:00,2,4.846,ACTIVE,218.93,365.19,60.006,1553954404,"201051344000853","174011545737251",32.60,6.00,0,327.92,408.78,159.9,152.4,0.725,1254472.5,1254472.5,13627,0,0,0,L,1122011218,1,124.49,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954423,334795.00
