ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 10:00,2,4.760,ACTIVE,217.13,356.18,60.012,1553954404,"201051344001145","174011545737251",31.65,10.00,0,320.11,400.96,152.6,145.3,0.698,1254433.5,1254433.5,21878,0,0,0,L,1122011218,1,124.27,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954424,334796.00
03/30/2019 10:00,2,4.785,ACTIVE,217.35,359.78,60.017,1553954404,"201051344000438","174011545737251",32.03,11.00,0,321.31,403.97,155.2,147.9,0.716,1247073.4,1247073.4,21915,0,0,0,L,1122011218,1,124.72,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954425,334797.00
03/30/2019 10:00,2,4.754,ACTIVE,217.58,357.68,60.017,1553954404,"201051344001135","174011545737251",31.91,11.00,0,325.22,398.86,153.8,146.5,0.694,1234079.2,1234079.2,21867,0,0,0,L,1122011218,1,124.72,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954426,334798.00
03/30/2019 10:00,2,4.938,ACTIVE,218.48,363.69,60.022,1553954404,"201051344000983","174011545737251",32.38,6.30,0,327.62,405.77,162.0,154.4,0.751,1252654.9,1252654.9,13634,0,0,0,L,1122011218,1,124.04,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954427,334799.00
03/30/2019 10:00,2,4.830,ACTIVE,217.80,357.68,60.017,1553954404,"201051344001203","174011545737251",31.85,11.30,0,320.71,402.46,155.7,148.3,0.716,1241804.7,1241804.7,21919,0,0,0,L,1122011218,1,125.17,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954428,334800.00
03/30/2019 10:00,2,4.787,ACTIVE,216.67,355.28,60.038,1553954404,"201051344001230","174011545737251",31.55,12.70,0,320.71,402.77,153.0,145.8,0.707,1238837.6,1238837.6,21734,0,0,0,L,1122011218,1,124.49,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954429,334801.00
03/30/2019 10:00,2,4.715,ACTIVE,216.90,357.38,60.022,1553954404,"201051344000646","174011545737251",31.69,11.70,0,320.41,401.26,151.2,144.1,0.694,1231822.4,1231822.4,21888,0,0,0,L,1122011218,1,124.49,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954430,334802.00
03/30/2019 10:00,2,4.889,ACTIVE,217.80,359.18,60.049,1553954404,"201051344000867","174011545737251",31.91,9.70,0,324.32,401.86,157.8,150.4,0.712,1230047.9,1230047.9,45812,0,0,0,L,1122011218,1,123.81,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954431,334803.00
03/30/2019 10:00,2,4.951,ACTIVE,217.80,357.08,59.990,1553954404,"201051344000633","174011545737251",31.43,10.70,0,321.31,402.46,157.6,150.2,0.742,1228812.7,1228812.7,45864,0,0,0,L,1122011218,1,123.81,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954432,334804.00
03/30/2019 10:00,2,4.924,ACTIVE,216.90,358.58,60.028,1553954404,"201051344000955","174011545737251",31.85,13.00,0,322.51,401.86,158.9,151.4,0.734,1251491.7,1251491.7,21909,0,0,0,L,1122011218,1,123.81,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954433,334805.00
03/30/2019 10:00,2,4.973,ACTIVE,217.58,360.69,60.022,1553954404,"201051344000648","174011545737251",32.03,5.00,0,321.61,403.07,161.3,153.8,0.734,1242696.8,1242696.8,45368,0,0,0,L,1122011218,1,122.91,124.72,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954434,334806.00
03/30/2019 10:00,2,5.055,ACTIVE,218.26,361.29,60.012,1553954404,"201051344000645","174011545737251",32.10,6.30,0,323.41,404.27,164.3,156.7,0.725,1247408.4,1247408.4,45331,0,0,0,L,1122011218,1,124.04,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954435,334807.00
03/30/2019 10:00,2,4.951,ACTIVE,218.26,367.00,60.022,1553954404,"201051344000569","174011545737251",32.66,6.00,0,327.62,405.77,163.8,156.1,0.751,1263385.8,1263385.8,13548,0,0,0,L,1122011218,1,123.36,124.94,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954436,334808.00
03/30/2019 10:00,2,5.000,ACTIVE,218.48,369.10,60.028,1553954404,"179051228000119","174011545737251",32.92,9.70,0,325.22,406.37,166.6,158.9,0.787,50702.6,50702.6,13631,0,0,0,L,46974696,1,124.04,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553954436,334809.00
03/30/2019 10:15,2,5.914,ACTIVE,219.61,363.39,60.001,1553955305,"201051344000579","174011545737251",31.33,11.30,0,337.54,404.87,187.6,179.2,0.862,1263160.1,1263160.1,14002,0,0,0,L,1122011218,1,124.49,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955306,334810.00
03/30/2019 10:15,2,5.744,ACTIVE,218.48,359.78,60.006,1553955305,"201051344001025","174011545737251",31.77,15.00,0,334.84,401.86,184.9,176.5,0.826,1245617.2,1245617.2,21923,0,0,0,L,1122011218,1,124.72,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955307,334811.00
03/30/2019 10:15,2,5.895,ACTIVE,218.48,361.29,60.001,1553955305,"201051344001093","174011545737251",31.75,11.70,0,337.24,403.67,189.6,181.1,0.844,1229734.9,1229734.9,21949,0,0,0,L,1122011218,1,124.94,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955308,334812.00
03/30/2019 10:15,2,5.906,ACTIVE,219.16,361.29,60.001,1553955305,"201051344000458","174011545737251",31.77,9.30,0,338.44,407.57,190.0,181.4,0.875,1246515.5,1246515.5,13741,0,0,0,L,1122011218,1,124.49,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955309,334813.00
03/30/2019 10:15,2,5.787,ACTIVE,217.35,358.28,60.006,1553955305,"201051344000890","174011545737251",31.53,14.00,0,331.53,399.76,184.8,176.4,0.844,1244244.1,1244244.1,21871,0,0,0,L,1122011218,1,124.72,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955310,334814.00
03/30/2019 10:15,2,6.008,ACTIVE,219.16,356.18,59.980,1553955305,"201051344000988","174011545737251",20.61,7.70,0,338.14,385.93,125.5,119.2,0.570,964481.6,964481.6,14093,0,0,0,L,1122011218,1,124.04,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955310,334815.00
03/30/2019 10:15,2,5.734,ACTIVE,218.71,359.48,59.990,1553955305,"201051344000582","174011545737251",31.45,10.00,0,336.34,403.67,182.8,174.5,0.818,1223567.8,1223567.8,21844,0,0,0,L,1122011218,1,124.94,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955311,334816.00
03/30/2019 10:15,2,5.945,ACTIVE,217.80,360.69,60.012,1553955305,"201051344000868","174011545737251",31.57,6.70,0,337.54,406.67,190.1,181.5,0.853,1231616.1,1231616.1,45794,0,0,0,L,1122011218,1,123.59,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955312,334817.00
03/30/2019 10:15,2,5.863,ACTIVE,219.16,361.89,60.006,1553955305,"201051344000576","174011545737251",31.93,6.00,0,336.94,409.98,189.6,181.0,0.866,1249812.7,1249812.7,17828,0,0,0,L,1122011218,1,124.27,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955313,334818.00
03/30/2019 10:15,2,5.846,ACTIVE,219.39,359.78,60.006,1553955305,"201051344001158","174011545737251",31.43,9.30,0,337.24,405.17,186.1,177.7,0.831,1226809.6,1226809.6,14052,0,0,0,L,1122011218,1,124.27,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955314,334819.00
03/30/2019 10:15,2,5.746,ACTIVE,218.48,359.48,60.017,1553955305,"201051344000917","174011545737251",31.69,16.70,0,335.14,400.36,184.4,176.1,0.840,1241640.9,1241640.9,21718,0,0,0,L,1122011218,1,124.94,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955315,334820.00
03/30/2019 10:15,2,5.732,ACTIVE,217.80,353.47,59.996,1553955305,"201051344000417","174011545737251",20.56,13.30,0,332.43,379.32,119.4,113.3,0.548,999291.2,999291.2,21944,0,0,0,L,1122011218,1,124.49,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955316,334821.00
03/30/2019 10:15,2,5.844,ACTIVE,217.35,359.18,60.001,1553955305,"201051344000685","174011545737251",31.41,11.70,0,331.53,401.26,185.8,177.4,0.879,1246139.7,1246139.7,21929,0,0,0,L,1122011218,1,125.17,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955317,334822.00
03/30/2019 10:15,2,5.857,ACTIVE,218.71,360.38,59.975,1553955305,"201051344000651","174011545737251",31.43,9.70,0,337.84,403.37,186.3,177.9,0.840,1238801.0,1238801.0,21908,0,0,0,L,1122011218,1,125.40,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955318,334823.00
03/30/2019 10:15,2,5.953,ACTIVE,217.35,359.78,59.996,1553955305,"201051344000594","174011545737251",31.61,16.00,0,330.93,403.97,190.6,182.0,0.853,1252540.6,1252540.6,45739,0,0,0,L,1122011218,1,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955319,334824.00
03/30/2019 10:15,2,5.971,ACTIVE,219.61,363.69,59.985,1553955305,"201051344000469","174011545737251",31.91,6.00,0,337.54,408.48,192.8,184.2,0.888,1231149.4,1231149.4,14032,0,0,0,L,1122011218,1,124.04,125.62,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955320,334825.00
03/30/2019 10:15,2,5.725,ACTIVE,218.71,359.48,60.006,1553955305,"201051344000585","174011545737251",31.57,11.70,0,336.94,400.36,183.1,174.8,0.831,1251752.4,1251752.4,21963,0,0,0,L,1122011218,1,124.72,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955321,334826.00
03/30/2019 10:15,2,5.920,ACTIVE,219.84,366.10,60.012,1553955305,"201051344000853","174011545737251",32.16,7.70,0,336.34,410.88,192.8,184.1,0.875,1254516.6,1254516.6,13628,0,0,0,L,1122011218,1,124.94,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955322,334827.00
03/30/2019 10:15,2,5.760,ACTIVE,217.35,360.69,60.001,1553955305,"201051344001145","174011545737251",31.85,11.70,0,333.93,401.86,185.7,177.3,0.844,1254475.9,1254475.9,21879,0,0,0,L,1122011218,1,124.49,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955323,334828.00
03/30/2019 10:15,2,5.879,ACTIVE,217.80,359.48,60.012,1553955305,"201051344000438","174011545737251",31.51,11.30,0,335.14,403.07,187.6,179.1,0.853,1247116.5,1247116.5,21916,0,0,0,L,1122011218,1,124.94,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955324,334829.00
03/30/2019 10:15,2,5.713,ACTIVE,218.26,360.08,59.975,1553955305,"201051344001135","174011545737251",31.79,12.70,0,332.73,401.56,183.8,175.5,0.822,1234121.1,1234121.1,21868,0,0,0,L,1122011218,1,124.94,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955324,334830.00
03/30/2019 10:15,2,5.842,ACTIVE,219.16,367.00,59.996,1553955305,"201051344000983","174011545737251",32.32,7.00,0,338.44,408.78,191.0,182.5,0.888,1252698.4,1252698.4,13635,0,0,0,L,1122011218,1,124.27,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955325,334831.00
03/30/2019 10:15,2,5.891,ACTIVE,218.48,358.88,60.043,1553955305,"201051344001203","174011545737251",31.55,12.00,0,337.54,402.77,188.0,179.6,0.862,1241847.7,1241847.7,21920,0,0,0,L,1122011218,1,125.40,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955326,334832.00
03/30/2019 10:15,2,5.852,ACTIVE,217.35,359.78,60.012,1553955305,"201051344001230","174011545737251",31.63,13.30,0,331.83,404.27,187.3,178.9,0.853,1238880.4,1238880.4,21735,0,0,0,L,1122011218,1,124.72,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955327,334833.00
03/30/2019 10:15,2,5.684,ACTIVE,217.35,359.78,60.006,1553955305,"201051344000646","174011545737251",31.67,13.30,0,330.93,400.06,182.2,173.9,0.840,1231864.0,1231864.0,21889,0,0,0,L,1122011218,1,124.72,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955328,334834.00
03/30/2019 10:15,2,5.930,ACTIVE,218.26,359.48,60.006,1553955305,"201051344000867","174011545737251",31.69,10.00,0,334.84,405.77,190.2,181.7,0.853,1230091.3,1230091.3,45813,0,0,0,L,1122011218,1,124.04,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955329,334835.00
03/30/2019 10:15,2,6.025,ACTIVE,218.48,360.99,60.012,1553955305,"201051344000633","174011545737251",31.03,12.30,0,335.44,405.47,189.3,180.8,0.888,1228856.1,1228856.1,45865,0,0,0,L,1122011218,1,124.27,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955330,334836.00
03/30/2019 10:15,2,5.871,ACTIVE,217.58,361.29,60.022,1553955305,"201051344000955","174011545737251",31.73,14.70,0,331.23,404.27,188.4,179.9,0.862,1251534.9,1251534.9,21910,0,0,0,L,1122011218,1,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955331,334837.00
03/30/2019 10:15,2,5.926,ACTIVE,218.71,361.59,60.012,1553955305,"201051344000648","174011545737251",31.89,6.30,0,338.44,406.67,191.4,182.8,0.866,1242740.7,1242740.7,45369,0,0,0,L,1122011218,1,123.59,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955332,334838.00
03/30/2019 10:15,2,6.072,ACTIVE,218.93,361.59,60.012,1553955305,"201051344000645","174011545737251",31.75,7.00,0,338.14,407.57,195.2,186.4,0.866,1247453.0,1247453.0,45332,0,0,0,L,1122011218,1,124.49,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955333,334839.00
03/30/2019 10:15,2,5.867,ACTIVE,219.16,367.30,60.017,1553955305,"201051344000569","174011545737251",32.50,6.30,0,339.04,410.58,193.0,184.4,0.879,1263429.8,1263429.8,13549,0,0,0,L,1122011218,1,123.81,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955334,334840.00
03/30/2019 10:15,2,5.996,ACTIVE,219.16,367.90,60.049,1553955305,"179051228000119","174011545737251",32.18,10.70,0,336.94,409.68,195.4,186.7,0.919,50747.2,50747.2,13632,0,0,0,L,46974696,1,124.27,125.62,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553955335,334841.00
03/30/2019 10:30,2,6.447,ACTIVE,220.52,364.89,60.028,1553956204,"201051344000579","174011545737251",31.47,12.70,0,336.04,409.68,205.4,196.3,0.932,1263207.0,1263207.0,14003,0,0,0,L,1122011218,1,124.94,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956205,334842.00
03/30/2019 10:30,2,6.383,ACTIVE,218.93,360.69,60.033,1553956204,"201051344001025","174011545737251",31.43,19.00,0,335.14,406.07,203.1,194.1,0.888,1245663.4,1245663.4,21924,0,0,0,L,1122011218,1,124.94,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956206,334843.00
03/30/2019 10:30,2,6.518,ACTIVE,218.93,363.09,60.028,1553956204,"201051344001093","174011545737251",31.29,12.70,0,337.54,409.98,206.3,197.2,0.924,1229782.2,1229782.2,21950,0,0,0,L,1122011218,1,125.40,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956207,334844.00
03/30/2019 10:30,2,6.518,ACTIVE,220.06,364.29,60.049,1553956204,"201051344000458","174011545737251",31.43,10.00,0,335.44,411.78,207.3,198.2,0.955,1246562.9,1246562.9,13742,0,0,0,L,1122011218,1,124.94,125.62,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956208,334845.00
03/30/2019 10:30,2,6.420,ACTIVE,217.80,361.59,60.038,1553956204,"201051344000890","174011545737251",31.25,16.00,0,331.23,404.27,203.1,194.1,0.924,1244290.4,1244290.4,21872,0,0,0,L,1122011218,1,125.17,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956209,334846.00
03/30/2019 10:30,2,6.633,ACTIVE,220.29,359.18,60.038,1553956204,"201051344000988","174011545737251",20.36,9.00,0,337.54,389.24,136.8,130.1,0.614,964512.8,964512.8,14094,0,0,0,L,1122011218,1,124.72,125.62,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956210,334847.00
03/30/2019 10:30,2,6.336,ACTIVE,219.16,362.49,60.012,1553956204,"201051344000582","174011545737251",31.15,11.70,0,336.64,409.68,199.8,190.9,0.875,1223613.4,1223613.4,21845,0,0,0,L,1122011218,1,125.40,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956211,334848.00
03/30/2019 10:30,2,6.566,ACTIVE,219.16,365.19,60.028,1553956204,"201051344000868","174011545737251",31.55,7.70,0,336.64,411.48,209.9,200.6,0.937,1231664.2,1231664.2,45795,0,0,0,L,1122011218,1,124.27,125.40,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956212,334849.00
03/30/2019 10:30,2,6.521,ACTIVE,220.52,367.30,60.043,1553956204,"201051344000576","174011545737251",31.83,7.30,0,336.04,412.38,210.1,200.9,0.946,1249860.9,1249860.9,17829,0,0,0,L,1122011218,1,124.94,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956212,334850.00
03/30/2019 10:30,2,6.471,ACTIVE,220.52,366.10,60.001,1553956204,"201051344001158","174011545737251",31.23,10.70,0,335.74,409.68,204.7,195.7,0.928,1226856.5,1226856.5,14053,0,0,0,L,1122011218,1,124.94,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956213,334851.00
03/30/2019 10:30,2,6.273,ACTIVE,218.93,362.79,60.065,1553956204,"201051344000917","174011545737251",31.79,17.30,0,333.63,408.78,202.0,193.0,0.937,1241687.0,1241687.0,21719,0,0,0,L,1122011218,1,125.17,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956214,334852.00
03/30/2019 10:30,2,6.318,ACTIVE,218.26,353.77,60.038,1553956204,"201051344000417","174011545737251",20.48,14.30,0,334.24,382.63,131.0,124.5,0.605,999320.9,999320.9,21945,0,0,0,L,1122011218,1,124.72,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956215,334853.00
03/30/2019 10:30,2,6.410,ACTIVE,217.80,362.19,60.022,1553956204,"201051344000685","174011545737251",31.43,12.70,0,332.43,403.67,203.9,194.9,0.968,1246186.2,1246186.2,21930,0,0,0,L,1122011218,1,125.40,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956216,334854.00
03/30/2019 10:30,2,6.354,ACTIVE,219.39,362.79,60.043,1553956204,"201051344000651","174011545737251",31.53,11.00,0,338.14,408.48,202.7,193.7,0.906,1238847.5,1238847.5,21909,0,0,0,L,1122011218,1,125.85,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956217,334855.00
03/30/2019 10:30,2,6.572,ACTIVE,218.26,363.09,60.038,1553956204,"201051344000594","174011545737251",31.19,17.80,0,330.33,407.27,207.3,198.2,0.919,1252588.1,1252588.1,45740,0,0,0,L,1122011218,1,124.04,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956218,334856.00
03/30/2019 10:30,2,6.529,ACTIVE,220.52,365.80,60.038,1553956204,"201051344000469","174011545737251",31.55,7.00,0,335.44,412.98,208.6,199.4,0.981,1231197.3,1231197.3,14033,0,0,0,L,1122011218,1,124.49,125.85,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956219,334857.00
03/30/2019 10:30,2,6.275,ACTIVE,219.16,362.79,60.038,1553956204,"201051344000585","174011545737251",31.49,13.00,0,337.54,407.87,200.2,191.3,0.906,1251798.0,1251798.0,21964,0,0,0,L,1122011218,1,125.17,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956220,334858.00
03/30/2019 10:30,2,6.529,ACTIVE,220.74,364.89,60.038,1553956204,"201051344000853","174011545737251",31.81,8.00,0,334.84,412.68,210.2,201.0,0.932,1254564.7,1254564.7,13629,0,0,0,L,1122011218,1,125.40,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956221,334859.00
03/30/2019 10:30,2,6.383,ACTIVE,217.80,362.79,60.054,1553956204,"201051344001145","174011545737251",31.51,12.30,0,331.83,406.37,203.6,194.6,0.928,1254522.2,1254522.2,21880,0,0,0,L,1122011218,1,124.72,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956222,334860.00
03/30/2019 10:30,2,6.420,ACTIVE,218.48,363.09,60.049,1553956204,"201051344000438","174011545737251",31.57,12.30,0,337.24,406.37,205.3,196.2,0.928,1247163.3,1247163.3,21917,0,0,0,L,1122011218,1,125.40,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956223,334861.00
03/30/2019 10:30,2,6.361,ACTIVE,218.93,360.38,60.049,1553956204,"201051344001135","174011545737251",31.09,14.00,0,334.24,406.37,200.2,191.3,0.897,1234166.7,1234166.7,21869,0,0,0,L,1122011218,1,125.40,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956224,334862.00
03/30/2019 10:30,2,6.482,ACTIVE,220.29,364.59,60.049,1553956204,"201051344000983","174011545737251",31.61,8.50,0,336.94,414.19,207.6,198.4,0.950,1252746.0,1252746.0,13636,0,0,0,L,1122011218,1,124.94,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956225,334863.00
03/30/2019 10:30,2,6.467,ACTIVE,218.93,362.79,60.059,1553956204,"201051344001203","174011545737251",31.25,14.00,0,338.44,408.18,204.6,195.6,0.950,1241894.5,1241894.5,21921,0,0,0,L,1122011218,1,125.85,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956226,334864.00
03/30/2019 10:30,2,6.457,ACTIVE,217.58,360.99,60.043,1553956204,"201051344001230","174011545737251",31.17,14.30,0,330.33,406.07,203.8,194.8,0.932,1238927.0,1238927.0,21736,0,0,0,L,1122011218,1,124.94,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956227,334865.00
03/30/2019 10:30,2,6.281,ACTIVE,218.03,359.78,60.043,1553956204,"201051344000646","174011545737251",31.31,14.70,0,330.63,403.37,199.2,190.3,0.902,1231909.4,1231909.4,21890,0,0,0,L,1122011218,1,125.17,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956228,334866.00
03/30/2019 10:30,2,6.555,ACTIVE,219.39,363.99,60.038,1553956204,"201051344000867","174011545737251",31.11,10.70,0,337.54,410.58,206.5,197.4,0.919,1230138.6,1230138.6,45814,0,0,0,L,1122011218,1,124.72,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956229,334867.00
03/30/2019 10:30,2,6.646,ACTIVE,219.39,366.10,60.033,1553956204,"201051344000633","174011545737251",30.57,14.00,0,334.54,409.38,205.8,196.7,0.959,1228903.4,1228903.4,45866,0,0,0,L,1122011218,1,124.72,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956230,334868.00
03/30/2019 10:30,2,6.467,ACTIVE,217.80,360.08,60.033,1553956204,"201051344000955","174011545737251",31.29,15.80,0,330.63,406.67,204.9,195.9,0.941,1251581.8,1251581.8,21911,0,0,0,L,1122011218,1,124.49,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956231,334869.00
03/30/2019 10:30,2,6.510,ACTIVE,219.39,363.09,60.033,1553956204,"201051344000648","174011545737251",31.55,7.00,0,336.64,412.08,208.0,198.8,0.963,1242788.5,1242788.5,45370,0,0,0,L,1122011218,1,124.04,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956232,334870.00
03/30/2019 10:30,2,6.648,ACTIVE,219.84,361.59,60.070,1553956204,"201051344000645","174011545737251",31.35,7.30,0,336.64,412.68,211.1,201.8,0.932,1247501.6,1247501.6,45333,0,0,0,L,1122011218,1,124.94,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956233,334871.00
03/30/2019 10:30,2,6.477,ACTIVE,219.84,364.59,60.043,1553956204,"201051344000569","174011545737251",31.91,7.70,0,336.04,414.49,209.3,200.1,0.955,1263477.9,1263477.9,13550,0,0,0,L,1122011218,1,124.27,125.62,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956234,334872.00
03/30/2019 10:30,2,6.584,ACTIVE,220.29,371.51,60.028,1553956204,"179051228000119","174011545737251",31.69,11.70,0,337.54,415.69,211.3,202.0,0.990,50795.8,50795.8,13633,0,0,0,L,46974696,1,124.94,126.07,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553956235,334873.00
03/30/2019 10:45,2,7.031,ACTIVE,221.19,366.40,60.017,1553957104,"201051344000579","174011545737251",30.85,15.30,0,335.44,412.98,219.8,210.2,1.008,1263257.8,1263257.8,14004,0,0,0,L,1122011218,1,125.17,125.85,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957105,334874.00
03/30/2019 10:45,2,6.805,ACTIVE,219.39,361.29,60.022,1553957104,"201051344001025","174011545737251",31.41,21.50,0,334.24,412.08,216.4,206.9,0.946,1245713.4,1245713.4,21925,0,0,0,L,1122011218,1,125.40,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957106,334875.00
03/30/2019 10:45,2,7.059,ACTIVE,219.39,364.89,60.012,1553957104,"201051344001093","174011545737251",30.85,13.70,0,337.24,414.49,220.6,210.9,0.981,1229833.1,1229833.1,21951,0,0,0,L,1122011218,1,125.62,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957107,334876.00
03/30/2019 10:45,2,7.010,ACTIVE,220.97,366.70,59.985,1553957104,"201051344000458","174011545737251",31.19,11.70,0,336.04,413.59,221.4,211.8,1.016,1246614.2,1246614.2,13743,0,0,0,L,1122011218,1,125.17,126.07,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957108,334877.00
03/30/2019 10:45,2,7.012,ACTIVE,218.26,362.49,59.975,1553957104,"201051344000890","174011545737251",30.63,17.00,0,329.73,407.87,217.5,208.0,0.986,1244340.6,1244340.6,21873,0,0,0,L,1122011218,1,125.40,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957109,334878.00
03/30/2019 10:45,2,7.162,ACTIVE,220.97,359.78,60.012,1553957104,"201051344000988","174011545737251",20.08,9.70,0,337.24,391.34,145.6,138.6,0.663,964546.5,964546.5,14095,0,0,0,L,1122011218,1,124.94,126.07,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957109,334879.00
03/30/2019 10:45,2,6.779,ACTIVE,219.84,363.39,60.006,1553957104,"201051344000582","174011545737251",31.27,11.70,0,336.94,413.89,214.5,205.1,0.955,1223662.8,1223662.8,21846,0,0,0,L,1122011218,1,125.85,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957110,334880.00
03/30/2019 10:45,2,7.092,ACTIVE,219.61,363.69,60.017,1553957104,"201051344000868","174011545737251",31.11,8.00,0,335.14,415.39,223.4,213.7,1.008,1231716.1,1231716.1,45796,0,0,0,L,1122011218,1,124.27,125.62,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957111,334881.00
03/30/2019 10:45,2,7.148,ACTIVE,220.97,368.50,60.001,1553957104,"201051344000576","174011545737251",30.99,8.00,0,334.84,414.79,224.4,214.6,0.986,1249913.0,1249913.0,17830,0,0,0,L,1122011218,1,125.17,125.62,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957112,334882.00
03/30/2019 10:45,2,7.086,ACTIVE,221.19,368.50,59.996,1553957104,"201051344001158","174011545737251",30.38,11.70,0,335.14,413.29,217.8,208.3,0.999,1226907.1,1226907.1,14054,0,0,0,L,1122011218,1,124.94,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957113,334883.00
03/30/2019 10:45,2,6.662,ACTIVE,219.39,363.99,60.006,1553957104,"201051344000917","174011545737251",31.97,17.50,0,336.64,413.29,215.3,205.9,0.990,1241736.9,1241736.9,21720,0,0,0,L,1122011218,1,125.62,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957114,334884.00
03/30/2019 10:45,2,6.783,ACTIVE,218.71,355.28,60.006,1553957104,"201051344000417","174011545737251",20.50,15.50,0,334.24,385.63,140.9,134.0,0.650,999353.1,999353.1,21946,0,0,0,L,1122011218,1,125.17,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957115,334885.00
03/30/2019 10:45,2,6.930,ACTIVE,218.03,363.09,59.964,1553957104,"201051344000685","174011545737251",31.13,14.30,0,330.93,410.88,218.3,208.8,1.034,1246236.5,1246236.5,21931,0,0,0,L,1122011218,1,125.62,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957116,334886.00
03/30/2019 10:45,2,6.914,ACTIVE,219.84,364.29,60.006,1553957104,"201051344000651","174011545737251",30.95,13.70,0,336.34,413.59,216.6,207.1,0.972,1238897.7,1238897.7,21910,0,0,0,L,1122011218,1,126.30,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957117,334887.00
03/30/2019 10:45,2,7.111,ACTIVE,218.93,363.39,60.001,1553957104,"201051344000594","174011545737251",30.63,20.30,0,331.83,414.79,220.6,211.0,0.977,1252639.3,1252639.3,45741,0,0,0,L,1122011218,1,124.27,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957118,334888.00
03/30/2019 10:45,2,7.043,ACTIVE,221.19,366.70,60.006,1553957104,"201051344000469","174011545737251",30.97,8.00,0,335.14,414.79,220.9,211.3,0.999,1231249.0,1231249.0,14034,0,0,0,L,1122011218,1,124.72,126.30,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957119,334889.00
03/30/2019 10:45,2,6.738,ACTIVE,219.61,364.29,60.001,1553957104,"201051344000585","174011545737251",31.27,13.70,0,336.94,412.08,213.2,203.9,0.972,1251847.5,1251847.5,21965,0,0,0,L,1122011218,1,125.40,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957120,334890.00
03/30/2019 10:45,2,7.008,ACTIVE,221.42,368.20,60.001,1553957104,"201051344000853","174011545737251",31.43,10.70,0,335.74,414.49,223.1,213.4,0.986,1254616.8,1254616.8,13630,0,0,0,L,1122011218,1,125.62,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957121,334891.00
03/30/2019 10:45,2,6.895,ACTIVE,218.26,361.89,60.001,1553957104,"201051344001145","174011545737251",31.19,13.70,0,332.13,409.08,217.7,208.2,0.986,1254572.5,1254572.5,21881,0,0,0,L,1122011218,1,125.17,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957122,334892.00
03/30/2019 10:45,2,6.898,ACTIVE,219.16,364.29,60.012,1553957104,"201051344000438","174011545737251",31.35,14.70,0,336.34,413.89,218.9,209.4,0.999,1247214.0,1247214.0,21918,0,0,0,L,1122011218,1,125.62,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957123,334893.00
03/30/2019 10:45,2,6.729,ACTIVE,219.39,363.09,59.959,1553957104,"201051344001135","174011545737251",31.35,15.30,0,332.73,412.08,213.7,204.3,0.959,1234216.2,1234216.2,21870,0,0,0,L,1122011218,1,125.85,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957124,334894.00
03/30/2019 10:45,2,6.955,ACTIVE,220.97,367.00,60.006,1553957104,"201051344000983","174011545737251",31.31,8.50,0,335.14,415.69,220.5,210.9,1.025,1252797.4,1252797.4,13637,0,0,0,L,1122011218,1,125.17,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957125,334895.00
03/30/2019 10:45,2,6.971,ACTIVE,219.61,363.69,59.990,1553957104,"201051344001203","174011545737251",30.77,15.80,0,337.84,413.59,217.4,207.9,0.977,1241945.0,1241945.0,21922,0,0,0,L,1122011218,1,126.07,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957126,334896.00
03/30/2019 10:45,2,6.818,ACTIVE,218.03,362.19,60.006,1553957104,"201051344001230","174011545737251",31.43,16.30,0,329.73,408.78,216.9,207.4,0.986,1238977.4,1238977.4,21737,0,0,0,L,1122011218,1,125.17,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957126,334897.00
03/30/2019 10:45,2,6.756,ACTIVE,218.48,361.89,59.996,1553957104,"201051344000646","174011545737251",30.93,16.30,0,330.33,412.08,211.5,202.2,0.968,1231958.7,1231958.7,21891,0,0,0,L,1122011218,1,125.40,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957127,334898.00
03/30/2019 10:45,2,7.037,ACTIVE,219.84,361.89,59.996,1553957104,"201051344000867","174011545737251",30.55,13.30,0,335.44,414.49,217.6,208.1,0.990,1230189.7,1230189.7,45815,0,0,0,L,1122011218,1,124.72,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957128,334899.00
03/30/2019 10:45,2,6.980,ACTIVE,220.06,365.80,60.006,1553957104,"201051344000633","174011545737251",30.81,15.80,0,333.93,413.59,217.6,208.1,1.016,1228954.4,1228954.4,45867,0,0,0,L,1122011218,1,124.94,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957130,334900.00
03/30/2019 10:45,2,6.898,ACTIVE,218.48,362.49,59.996,1553957104,"201051344000955","174011545737251",31.21,17.50,0,330.93,409.98,218.2,208.6,0.999,1251632.4,1251632.4,21912,0,0,0,L,1122011218,1,124.94,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957131,334901.00
03/30/2019 10:45,2,7.027,ACTIVE,220.06,367.60,60.001,1553957104,"201051344000648","174011545737251",30.87,9.70,0,335.74,415.09,219.7,210.1,0.972,1242840.1,1242840.1,45371,0,0,0,L,1122011218,1,124.27,125.85,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957132,334902.00
03/30/2019 10:45,2,7.117,ACTIVE,220.74,366.10,60.006,1553957104,"201051344000645","174011545737251",31.01,10.30,0,335.14,415.09,223.6,213.9,0.977,1247554.1,1247554.1,45334,0,0,0,L,1122011218,1,125.17,125.85,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957133,334903.00
03/30/2019 10:45,2,7.016,ACTIVE,220.74,369.40,60.001,1553957104,"201051344000569","174011545737251",31.35,9.30,0,334.84,416.29,222.6,212.9,1.016,1263530.0,1263530.0,13552,0,0,0,L,1122011218,1,124.72,126.07,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957134,334904.00
03/30/2019 10:45,2,7.102,ACTIVE,220.97,374.51,59.996,1553957104,"179051228000119","174011545737251",31.61,12.70,0,337.24,422.90,227.1,217.3,1.052,50848.5,50848.5,13634,0,0,0,L,46974696,1,125.17,126.53,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553957135,334905.00
03/30/2019 11:00,2,7.469,ACTIVE,221.87,371.21,60.022,1553958004,"201051344000579","174011545737251",31.35,14.70,0,335.44,422.60,236.9,226.8,1.083,1263312.1,1263312.1,14005,0,0,0,L,1122011218,1,125.40,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958005,334906.00
03/30/2019 11:00,2,7.430,ACTIVE,219.84,363.99,60.033,1553958004,"201051344001025","174011545737251",31.09,22.50,0,330.93,420.80,233.8,223.8,1.008,1245767.1,1245767.1,21926,0,0,0,L,1122011218,1,125.62,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958006,334907.00
03/30/2019 11:00,2,7.482,ACTIVE,219.84,366.70,60.017,1553958004,"201051344001093","174011545737251",31.35,14.70,0,335.74,419.30,237.3,227.1,1.056,1229887.8,1229887.8,21952,0,0,0,L,1122011218,1,125.85,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958007,334908.00
03/30/2019 11:00,2,7.471,ACTIVE,221.64,368.20,60.022,1553958004,"201051344000458","174011545737251",31.93,11.30,0,334.54,420.50,241.5,231.1,1.105,1246669.5,1246669.5,13744,0,0,0,L,1122011218,1,125.62,126.07,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958008,334909.00
03/30/2019 11:00,2,7.377,ACTIVE,218.48,362.79,60.049,1553958004,"201051344000890","174011545737251",31.09,17.80,0,331.23,417.19,232.1,222.1,1.052,1244394.1,1244394.1,21874,0,0,0,L,1122011218,1,125.62,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958009,334910.00
03/30/2019 11:00,2,7.781,ACTIVE,221.64,363.69,60.022,1553958004,"201051344000988","174011545737251",20.22,8.50,0,337.24,396.15,159.4,151.9,0.720,964582.9,964582.9,14096,0,0,0,L,1122011218,1,125.17,126.53,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958010,334911.00
03/30/2019 11:00,2,7.357,ACTIVE,220.06,367.30,60.017,1553958004,"201051344000582","174011545737251",30.81,12.30,0,335.14,418.39,229.6,219.7,1.030,1223715.7,1223715.7,21847,0,0,0,L,1122011218,1,126.07,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958011,334912.00
03/30/2019 11:00,2,7.609,ACTIVE,220.29,367.30,60.017,1553958004,"201051344000868","174011545737251",31.87,6.70,0,333.93,422.60,245.3,234.8,1.092,1231772.1,1231772.1,45797,0,0,0,L,1122011218,1,124.72,126.07,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958012,334913.00
03/30/2019 11:00,2,7.600,ACTIVE,221.64,371.21,60.022,1553958004,"201051344000576","174011545737251",31.89,6.70,0,333.63,423.81,245.2,234.7,1.105,1249969.1,1249969.1,17831,0,0,0,L,1122011218,1,125.40,125.85,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958013,334914.00
03/30/2019 11:00,2,7.574,ACTIVE,221.87,369.10,60.028,1553958004,"201051344001158","174011545737251",31.05,11.70,0,334.84,419.30,238.0,227.8,1.074,1226961.5,1226961.5,14055,0,0,0,L,1122011218,1,125.40,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958013,334915.00
03/30/2019 11:00,2,7.451,ACTIVE,220.06,369.40,60.028,1553958004,"201051344000917","174011545737251",30.77,18.00,0,336.04,418.39,232.2,222.2,1.069,1241790.3,1241790.3,21721,0,0,0,L,1122011218,1,125.85,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958014,334916.00
03/30/2019 11:00,2,7.326,ACTIVE,218.93,357.08,60.033,1553958004,"201051344000417","174011545737251",20.16,16.00,0,336.04,392.55,149.5,142.4,0.689,999387.4,999387.4,21947,0,0,0,L,1122011218,1,125.40,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958015,334917.00
03/30/2019 11:00,2,7.398,ACTIVE,218.48,363.69,60.017,1553958004,"201051344000685","174011545737251",31.03,14.70,0,333.93,417.49,232.4,222.4,1.096,1246290.1,1246290.1,21932,0,0,0,L,1122011218,1,125.85,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958016,334918.00
03/30/2019 11:00,2,7.441,ACTIVE,220.06,369.40,60.012,1553958004,"201051344000651","174011545737251",30.97,13.00,0,334.84,416.89,233.3,223.3,1.043,1238951.4,1238951.4,21911,0,0,0,L,1122011218,1,126.53,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958017,334919.00
03/30/2019 11:00,2,7.619,ACTIVE,219.61,367.00,60.028,1553958004,"201051344000594","174011545737251",31.03,21.00,0,334.24,419.90,239.3,229.0,1.061,1252694.2,1252694.2,45742,0,0,0,L,1122011218,1,124.49,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958018,334920.00
03/30/2019 11:00,2,7.623,ACTIVE,221.87,372.71,60.028,1553958004,"201051344000469","174011545737251",31.63,6.70,0,334.84,420.80,244.1,233.6,1.114,1231304.7,1231304.7,14035,0,0,0,L,1122011218,1,124.94,126.53,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958019,334921.00
03/30/2019 11:00,2,7.258,ACTIVE,220.06,364.89,60.022,1553958004,"201051344000585","174011545737251",31.53,14.30,0,335.74,416.89,231.4,221.4,1.025,1251900.7,1251900.7,21966,0,0,0,L,1122011218,1,125.62,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958020,334922.00
03/30/2019 11:00,2,7.412,ACTIVE,222.10,370.90,60.028,1553958004,"201051344000853","174011545737251",32.50,10.70,0,336.04,425.61,243.8,233.4,1.096,1254673.0,1254673.0,13631,0,0,0,L,1122011218,1,126.07,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958021,334923.00
03/30/2019 11:00,2,7.406,ACTIVE,218.48,364.89,60.033,1553958004,"201051344001145","174011545737251",30.99,15.00,0,333.03,418.09,232.4,222.4,1.047,1254626.1,1254626.1,21882,0,0,0,L,1122011218,1,125.17,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958022,334924.00
03/30/2019 11:00,2,7.406,ACTIVE,219.61,364.89,60.017,1553958004,"201051344000438","174011545737251",31.13,17.50,0,335.14,418.39,233.5,223.4,1.039,1247267.8,1247267.8,21919,0,0,0,L,1122011218,1,126.07,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958023,334925.00
03/30/2019 11:00,2,7.377,ACTIVE,219.84,363.99,60.022,1553958004,"201051344001135","174011545737251",30.81,16.30,0,336.34,417.49,230.0,220.1,0.999,1234269.1,1234269.1,21871,0,0,0,L,1122011218,1,125.85,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958024,334926.00
03/30/2019 11:00,2,7.521,ACTIVE,221.64,368.80,60.022,1553958004,"201051344000983","174011545737251",31.79,8.00,0,334.54,421.10,242.1,231.7,1.105,1252852.8,1252852.8,13638,0,0,0,L,1122011218,1,125.62,126.07,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958025,334927.00
03/30/2019 11:00,2,7.520,ACTIVE,220.06,366.70,59.996,1553958004,"201051344001203","174011545737251",31.01,16.30,0,336.34,419.00,236.1,225.9,1.078,1241999.3,1241999.3,21923,0,0,0,L,1122011218,1,126.53,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958025,334928.00
03/30/2019 11:00,2,7.316,ACTIVE,218.48,364.29,60.054,1553958004,"201051344001230","174011545737251",31.53,16.30,0,328.82,416.89,233.4,223.4,1.061,1239031.2,1239031.2,21738,0,0,0,L,1122011218,1,125.40,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958026,334929.00
03/30/2019 11:00,2,7.234,ACTIVE,218.71,367.00,60.017,1553958004,"201051344000646","174011545737251",31.21,18.00,0,330.63,417.49,228.7,218.8,1.052,1232011.3,1232011.3,21892,0,0,0,L,1122011218,1,125.62,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958027,334930.00
03/30/2019 11:00,2,7.658,ACTIVE,220.52,369.70,60.017,1553958004,"201051344000867","174011545737251",31.03,11.70,0,334.54,420.20,240.4,230.1,1.069,1230244.6,1230244.6,45816,0,0,0,L,1122011218,1,125.17,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958028,334931.00
03/30/2019 11:00,2,7.611,ACTIVE,220.29,370.00,60.012,1553958004,"201051344000633","174011545737251",31.09,16.00,0,333.03,420.20,239.5,229.3,1.100,1229009.0,1229009.0,45868,0,0,0,L,1122011218,1,124.94,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958029,334932.00
03/30/2019 11:00,2,7.486,ACTIVE,218.71,364.89,60.017,1553958004,"201051344000955","174011545737251",30.75,18.30,0,331.53,418.09,233.0,222.9,1.069,1251686.2,1251686.2,21913,0,0,0,L,1122011218,1,124.94,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958030,334933.00
03/30/2019 11:00,2,7.578,ACTIVE,220.74,371.21,60.022,1553958004,"201051344000648","174011545737251",31.65,7.70,0,334.24,420.80,242.8,232.5,1.083,1242895.6,1242895.6,45372,0,0,0,L,1122011218,1,124.49,126.07,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958031,334934.00
03/30/2019 11:00,2,7.684,ACTIVE,221.42,370.00,60.043,1553958004,"201051344000645","174011545737251",31.75,9.00,0,334.24,420.80,246.9,236.4,1.087,1247610.5,1247610.5,45335,0,0,0,L,1122011218,1,125.62,126.07,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958032,334935.00
03/30/2019 11:00,2,7.570,ACTIVE,221.42,371.81,60.028,1553958004,"201051344000569","174011545737251",31.85,8.50,0,334.24,421.40,244.0,233.6,1.105,1263585.9,1263585.9,13553,0,0,0,L,1122011218,1,124.94,126.30,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958033,334936.00
03/30/2019 11:00,2,7.703,ACTIVE,221.64,376.92,60.022,1553958004,"179051228000119","174011545737251",31.85,13.30,0,339.65,426.81,248.5,237.9,1.145,50905.4,50905.4,13635,0,0,0,L,46974696,1,125.62,126.75,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958034,334937.00
