ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 11:15,2,7.984,ACTIVE,222.10,371.81,60.006,1553958904,"201051344000579","174011545737251",30.75,16.30,0,336.04,426.21,248.6,238.0,1.131,1263369.7,1263369.7,14006,0,0,0,L,1122011218,1,125.40,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958905,334938.00
03/30/2019 11:15,2,7.855,ACTIVE,220.06,367.60,60.017,1553958904,"201051344001025","174011545737251",30.87,24.00,0,334.84,421.70,245.5,235.0,1.061,1245824.0,1245824.0,21927,0,0,0,L,1122011218,1,125.62,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958906,334939.00
03/30/2019 11:15,2,7.869,ACTIVE,220.06,369.40,60.006,1553958904,"201051344001093","174011545737251",31.31,15.50,0,334.84,422.90,249.4,238.8,1.096,1229945.6,1229945.6,21953,0,0,0,L,1122011218,1,126.07,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958907,334940.00
03/30/2019 11:15,2,7.982,ACTIVE,221.87,370.60,60.006,1553958904,"201051344000458","174011545737251",31.41,11.00,0,335.74,425.91,253.7,242.9,1.153,1246728.3,1246728.3,13745,0,0,0,L,1122011218,1,125.62,126.30,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958908,334941.00
03/30/2019 11:15,2,7.891,ACTIVE,218.48,365.80,60.033,1553958904,"201051344000890","174011545737251",30.49,19.80,0,333.03,420.80,243.7,233.3,1.109,1244450.5,1244450.5,21875,0,0,0,L,1122011218,1,125.62,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958909,334942.00
03/30/2019 11:15,2,8.096,ACTIVE,221.64,363.39,60.017,1553958904,"201051344000988","174011545737251",20.34,8.50,0,338.44,401.26,166.7,159.0,0.747,964621.4,964621.4,14097,0,0,0,L,1122011218,1,125.17,126.30,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958910,334943.00
03/30/2019 11:15,2,7.746,ACTIVE,220.29,368.80,60.028,1553958904,"201051344000582","174011545737251",30.83,14.70,0,334.54,422.00,241.8,231.4,1.092,1223771.8,1223771.8,21848,0,0,0,L,1122011218,1,126.07,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958911,334944.00
03/30/2019 11:15,2,7.752,ACTIVE,220.29,371.21,60.022,1553958904,"201051344000868","174011545737251",32.42,9.00,0,333.63,428.01,254.5,243.7,1.140,1231831.7,1231831.7,45798,0,0,0,L,1122011218,1,124.49,126.07,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958912,334945.00
03/30/2019 11:15,2,7.689,ACTIVE,221.64,373.91,60.017,1553958904,"201051344000576","174011545737251",32.66,7.30,0,334.54,428.31,254.4,243.6,1.145,1250028.7,1250028.7,17832,0,0,0,L,1122011218,1,125.40,126.07,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958913,334946.00
03/30/2019 11:15,2,7.939,ACTIVE,222.10,371.81,60.028,1553958904,"201051344001158","174011545737251",30.99,13.00,0,335.14,425.91,249.1,238.5,1.123,1227019.3,1227019.3,14056,0,0,0,L,1122011218,1,125.40,126.30,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958914,334947.00
03/30/2019 11:15,2,7.840,ACTIVE,219.84,367.30,60.012,1553958904,"201051344000917","174011545737251",30.79,18.70,0,334.24,421.10,244.2,233.8,1.109,1241846.7,1241846.7,21722,0,0,0,L,1122011218,1,125.85,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958914,334948.00
03/30/2019 11:15,2,7.762,ACTIVE,219.16,358.58,60.049,1553958904,"201051344000417","174011545737251",20.00,17.50,0,337.84,394.95,157.2,149.8,0.729,999423.6,999423.6,21948,0,0,0,L,1122011218,1,125.40,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958915,334949.00
03/30/2019 11:15,2,7.789,ACTIVE,218.26,365.80,60.022,1553958904,"201051344000685","174011545737251",30.89,16.00,0,334.84,420.50,243.7,233.2,1.145,1246346.6,1246346.6,21933,0,0,0,L,1122011218,1,125.85,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958916,334950.00
03/30/2019 11:15,2,7.871,ACTIVE,220.52,367.60,60.006,1553958904,"201051344000651","174011545737251",30.73,14.30,0,334.24,420.20,245.0,234.5,1.100,1239008.2,1239008.2,21912,0,0,0,L,1122011218,1,126.53,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958917,334951.00
03/30/2019 11:15,2,8.049,ACTIVE,219.39,366.70,60.049,1553958904,"201051344000594","174011545737251",30.69,22.50,0,333.03,428.91,250.0,239.4,1.083,1252752.2,1252752.2,45743,0,0,0,L,1122011218,1,124.27,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958918,334952.00
03/30/2019 11:15,2,7.822,ACTIVE,221.87,373.01,60.022,1553958904,"201051344000469","174011545737251",32.14,7.00,0,333.93,427.41,254.4,243.6,1.158,1231364.0,1231364.0,14036,0,0,0,L,1122011218,1,124.94,126.75,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958919,334953.00
03/30/2019 11:15,2,7.693,ACTIVE,220.06,364.59,60.059,1553958904,"201051344000585","174011545737251",31.25,15.80,0,333.93,420.80,243.4,233.1,1.100,1251957.0,1251957.0,21967,0,0,0,L,1122011218,1,125.62,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958920,334954.00
03/30/2019 11:15,2,7.660,ACTIVE,222.32,373.31,60.022,1553958904,"201051344000853","174011545737251",32.84,10.30,0,336.64,429.82,254.6,243.8,1.140,1254732.6,1254732.6,13632,0,0,0,L,1122011218,1,125.85,126.53,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958921,334955.00
03/30/2019 11:15,2,7.828,ACTIVE,218.71,365.49,60.054,1553958904,"201051344001145","174011545737251",30.79,15.50,0,336.64,421.40,243.9,233.5,1.105,1254682.7,1254682.7,21883,0,0,0,L,1122011218,1,125.40,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958922,334956.00
03/30/2019 11:15,2,7.965,ACTIVE,219.61,367.30,60.028,1553958904,"201051344000438","174011545737251",30.26,17.80,0,335.74,422.60,244.1,233.6,1.109,1247324.6,1247324.6,21920,0,0,0,L,1122011218,1,126.07,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958923,334957.00
03/30/2019 11:15,2,7.750,ACTIVE,219.84,365.80,60.028,1553958904,"201051344001135","174011545737251",30.73,18.70,0,335.14,420.20,241.0,230.7,1.074,1234325.1,1234325.1,21872,0,0,0,L,1122011218,1,125.85,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958924,334958.00
03/30/2019 11:15,2,7.889,ACTIVE,221.64,371.81,60.022,1553958904,"201051344000983","174011545737251",31.85,10.00,0,333.93,426.51,254.4,243.7,1.153,1252911.8,1252911.8,13639,0,0,0,L,1122011218,1,125.40,126.07,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958925,334959.00
03/30/2019 11:15,2,7.850,ACTIVE,220.29,369.40,60.017,1553958904,"201051344001203","174011545737251",31.21,18.30,0,335.14,422.60,248.1,237.5,1.114,1242056.6,1242056.6,21924,0,0,0,L,1122011218,1,126.75,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958926,334960.00
03/30/2019 11:15,2,7.809,ACTIVE,218.26,363.69,60.022,1553958904,"201051344001230","174011545737251",30.99,18.00,0,330.33,420.80,244.9,234.5,1.118,1239088.0,1239088.0,21739,0,0,0,L,1122011218,1,125.40,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958927,334961.00
03/30/2019 11:15,2,7.791,ACTIVE,218.93,365.49,60.049,1553958904,"201051344000646","174011545737251",30.40,18.30,0,331.23,421.10,239.9,229.7,1.083,1232066.9,1232066.9,21893,0,0,0,L,1122011218,1,125.62,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958928,334962.00
03/30/2019 11:15,2,7.973,ACTIVE,220.29,368.20,60.054,1553958904,"201051344000867","174011545737251",31.09,13.30,0,333.63,423.20,251.0,240.4,1.105,1230302.9,1230302.9,45817,0,0,0,L,1122011218,1,124.94,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958929,334963.00
03/30/2019 11:15,2,8.127,ACTIVE,220.52,371.51,60.038,1553958904,"201051344000633","174011545737251",30.34,15.80,0,332.73,422.00,249.5,238.9,1.123,1229067.1,1229067.1,45869,0,0,0,L,1122011218,1,125.17,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958930,334964.00
03/30/2019 11:15,2,7.898,ACTIVE,218.71,365.80,60.022,1553958904,"201051344000955","174011545737251",30.51,21.30,0,332.13,421.10,244.0,233.6,1.118,1251742.9,1251742.9,21914,0,0,0,L,1122011218,1,125.17,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958931,334965.00
03/30/2019 11:15,2,8.055,ACTIVE,220.97,370.30,60.028,1553958904,"201051344000648","174011545737251",31.05,9.70,0,333.63,428.61,253.2,242.5,1.127,1242954.6,1242954.6,45373,0,0,0,L,1122011218,1,124.72,126.07,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958932,334966.00
03/30/2019 11:15,2,7.766,ACTIVE,221.42,372.71,60.033,1553958904,"201051344000645","174011545737251",32.40,9.70,0,334.24,426.51,254.4,243.6,1.109,1247670.4,1247670.4,45336,0,0,0,L,1122011218,1,125.40,126.30,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958933,334967.00
03/30/2019 11:15,2,7.602,ACTIVE,221.42,377.22,60.033,1553958904,"201051344000569","174011545737251",32.96,10.30,0,333.63,428.61,253.5,242.8,1.145,1263645.5,1263645.5,13554,0,0,0,L,1122011218,1,124.94,126.30,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958934,334968.00
03/30/2019 11:15,2,7.555,ACTIVE,221.64,380.82,60.028,1553958904,"179051228000119","174011545737251",33.26,13.70,0,337.84,431.92,254.2,243.4,1.171,50965.6,50965.6,13636,0,0,0,L,46974696,1,125.40,126.75,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553958935,334969.00
03/30/2019 11:30,2,8.000,ACTIVE,222.32,372.11,59.980,1553959803,"201051344000579","174011545737251",31.41,18.30,0,334.84,428.91,254.4,243.7,1.171,1263429.7,1263429.7,14007,0,0,0,L,1122011218,1,125.62,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959805,334970.00
03/30/2019 11:30,2,8.111,ACTIVE,220.06,368.80,60.006,1553959803,"201051344001025","174011545737251",30.87,25.50,0,334.84,424.71,253.3,242.6,1.105,1245883.2,1245883.2,21928,0,0,0,L,1122011218,1,125.85,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959806,334971.00
03/30/2019 11:30,2,7.947,ACTIVE,220.06,367.90,60.001,1553959803,"201051344001093","174011545737251",31.65,16.70,0,334.24,423.81,254.5,243.7,1.153,1230005.6,1230005.6,21954,0,0,0,L,1122011218,1,126.07,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959807,334972.00
03/30/2019 11:30,2,7.738,ACTIVE,222.10,370.90,60.012,1553959803,"201051344000458","174011545737251",32.50,12.30,0,334.84,428.31,254.7,243.9,1.167,1246789.0,1246789.0,13746,0,0,0,L,1122011218,1,125.62,126.30,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959807,334973.00
03/30/2019 11:30,2,8.230,ACTIVE,218.48,365.80,60.012,1553959803,"201051344000890","174011545737251",30.51,20.00,0,336.04,424.11,254.2,243.5,1.162,1244509.4,1244509.4,21876,0,0,0,L,1122011218,1,125.62,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959808,334974.00
03/30/2019 11:30,2,8.627,ACTIVE,222.10,363.99,59.996,1553959803,"201051344000988","174011545737251",19.66,11.30,0,342.05,403.07,171.7,163.8,0.769,964661.4,964661.4,14098,0,0,0,L,1122011218,1,125.40,126.30,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959809,334975.00
03/30/2019 11:30,2,8.213,ACTIVE,220.06,368.80,60.006,1553959803,"201051344000582","174011545737251",30.34,16.30,0,333.63,424.41,252.2,241.4,1.123,1223830.2,1223830.2,21849,0,0,0,L,1122011218,1,125.85,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959810,334976.00
03/30/2019 11:30,2,7.742,ACTIVE,220.29,373.31,60.001,1553959803,"201051344000868","174011545737251",32.54,9.70,0,333.93,426.21,254.8,244.0,1.136,1231892.4,1231892.4,45799,0,0,0,L,1122011218,1,124.49,126.07,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959811,334977.00
03/30/2019 11:30,2,7.631,ACTIVE,221.87,376.31,59.996,1553959803,"201051344000576","174011545737251",32.96,10.30,0,335.44,431.62,254.2,243.5,1.149,1250089.5,1250089.5,17833,0,0,0,L,1122011218,1,125.40,126.07,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959812,334978.00
03/30/2019 11:30,2,8.025,ACTIVE,222.32,370.60,60.001,1553959803,"201051344001158","174011545737251",31.33,15.30,0,335.44,428.91,254.4,243.7,1.153,1227079.3,1227079.3,14057,0,0,0,L,1122011218,1,125.40,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959813,334979.00
03/30/2019 11:30,2,8.146,ACTIVE,219.84,370.30,60.006,1553959803,"201051344000917","174011545737251",30.89,21.80,0,333.33,424.11,254.3,243.6,1.162,1241905.8,1241905.8,21723,0,0,0,L,1122011218,1,125.85,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959814,334980.00
03/30/2019 11:30,2,8.137,ACTIVE,218.93,358.58,59.985,1553959803,"201051344000417","174011545737251",19.92,17.80,0,337.84,396.45,164.1,156.5,0.751,999461.5,999461.5,21949,0,0,0,L,1122011218,1,125.40,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959815,334981.00
03/30/2019 11:30,2,7.984,ACTIVE,218.26,365.80,59.990,1553959803,"201051344000685","174011545737251",31.45,16.30,0,336.64,423.20,254.2,243.4,1.207,1246405.9,1246405.9,21934,0,0,0,L,1122011218,1,125.85,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959816,334982.00
03/30/2019 11:30,2,8.168,ACTIVE,220.29,371.21,60.012,1553959803,"201051344000651","174011545737251",30.77,16.70,0,333.03,423.20,254.3,243.6,1.136,1239067.4,1239067.4,21913,0,0,0,L,1122011218,1,126.53,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959817,334983.00
03/30/2019 11:30,2,7.861,ACTIVE,219.61,363.39,59.980,1553959803,"201051344000594","174011545737251",31.75,23.30,0,332.43,424.71,251.9,241.3,1.145,1252812.3,1252812.3,45744,0,0,0,L,1122011218,1,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959818,334984.00
03/30/2019 11:30,2,7.752,ACTIVE,222.32,371.21,59.996,1553959803,"201051344000469","174011545737251",32.42,9.30,0,334.84,428.91,254.3,243.5,1.167,1231424.8,1231424.8,14037,0,0,0,L,1122011218,1,125.17,126.75,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959819,334985.00
03/30/2019 11:30,2,8.217,ACTIVE,220.29,366.70,59.996,1553959803,"201051344000585","174011545737251",30.43,16.70,0,333.63,422.00,253.1,242.3,1.136,1252015.8,1252015.8,21968,0,0,0,L,1122011218,1,125.85,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959820,334986.00
03/30/2019 11:30,2,7.598,ACTIVE,222.32,376.62,59.996,1553959803,"201051344000853","174011545737251",33.10,12.00,0,341.75,433.72,254.2,243.5,1.153,1254793.2,1254793.2,13633,0,0,0,L,1122011218,1,126.07,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959820,334987.00
03/30/2019 11:30,2,7.891,ACTIVE,218.48,367.00,59.990,1553959803,"201051344001145","174011545737251",31.83,16.70,0,335.74,425.01,254.4,243.6,1.153,1254742.1,1254742.1,21884,0,0,0,L,1122011218,1,125.40,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959821,334988.00
03/30/2019 11:30,2,7.963,ACTIVE,219.39,366.40,59.990,1553959803,"201051344000438","174011545737251",31.57,18.30,0,334.84,424.71,254.3,243.5,1.158,1247383.9,1247383.9,21921,0,0,0,L,1122011218,1,126.07,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959822,334989.00
03/30/2019 11:30,2,8.201,ACTIVE,220.06,368.20,60.001,1553959803,"201051344001135","174011545737251",30.42,21.30,0,334.54,423.50,252.4,241.7,1.105,1234383.5,1234383.5,21873,0,0,0,L,1122011218,1,126.07,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959823,334990.00
03/30/2019 11:30,2,7.678,ACTIVE,221.87,374.51,59.990,1553959803,"201051344000983","174011545737251",32.78,10.30,0,333.33,428.01,254.8,244.1,1.162,1252972.5,1252972.5,13640,0,0,0,L,1122011218,1,125.40,126.07,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959824,334991.00
03/30/2019 11:30,2,7.936,ACTIVE,220.06,367.60,59.990,1553959803,"201051344001203","174011545737251",31.63,19.50,0,334.54,423.81,253.9,243.2,1.198,1242116.4,1242116.4,21925,0,0,0,L,1122011218,1,126.53,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959825,334992.00
03/30/2019 11:30,2,7.971,ACTIVE,218.26,364.29,59.996,1553959803,"201051344001230","174011545737251",31.53,20.00,0,328.82,422.90,254.8,244.0,1.153,1239147.4,1239147.4,21740,0,0,0,L,1122011218,1,125.40,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959826,334993.00
03/30/2019 11:30,2,8.164,ACTIVE,218.71,364.89,59.985,1553959803,"201051344000646","174011545737251",30.42,20.00,0,335.44,424.11,251.5,240.8,1.145,1232125.1,1232125.1,21894,0,0,0,L,1122011218,1,125.85,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959827,334994.00
03/30/2019 11:30,2,7.812,ACTIVE,220.74,367.30,60.001,1553959803,"201051344000867","174011545737251",31.99,14.70,0,330.63,425.01,252.7,241.9,1.131,1230363.1,1230363.1,45818,0,0,0,L,1122011218,1,125.17,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959828,334995.00
03/30/2019 11:30,2,7.932,ACTIVE,220.74,367.90,59.964,1553959803,"201051344000633","174011545737251",31.61,18.70,0,331.23,423.50,253.4,242.7,1.180,1229127.2,1229127.2,45870,0,0,0,L,1122011218,1,125.17,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959829,334996.00
03/30/2019 11:30,2,7.957,ACTIVE,218.93,363.99,60.001,1553959803,"201051344000955","174011545737251",31.47,22.50,0,335.14,423.81,253.2,242.4,1.153,1251802.2,1251802.2,21915,0,0,0,L,1122011218,1,125.40,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959830,334997.00
03/30/2019 11:30,2,7.752,ACTIVE,221.19,371.51,59.996,1553959803,"201051344000648","174011545737251",32.48,11.30,0,333.93,424.71,254.7,243.9,1.136,1243015.3,1243015.3,45374,0,0,0,L,1122011218,1,124.72,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959831,334998.00
03/30/2019 11:30,2,7.660,ACTIVE,221.64,373.61,59.985,1553959803,"201051344000645","174011545737251",32.80,10.30,0,336.34,426.51,254.3,243.6,1.109,1247731.1,1247731.1,45337,0,0,0,L,1122011218,1,125.62,126.30,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959832,334999.00
03/30/2019 11:30,2,7.529,ACTIVE,221.87,379.32,59.990,1553959803,"201051344000569","174011545737251",33.40,11.30,0,334.54,431.92,254.6,243.8,1.153,1263706.2,1263706.2,13555,0,0,0,L,1122011218,1,124.94,126.30,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959833,335000.00
03/30/2019 11:30,2,7.516,ACTIVE,222.10,381.42,59.996,1553959803,"179051228000119","174011545737251",33.52,15.30,0,339.34,431.92,254.4,243.7,1.167,51026.3,51026.3,13637,0,0,0,L,46974696,1,125.62,126.75,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553959834,335001.00
03/30/2019 11:45,2,7.848,ACTIVE,222.55,370.00,60.038,1553960704,"201051344000579","174011545737251",32.03,19.30,0,336.94,429.22,254.3,243.5,1.176,1263490.0,1263490.0,14008,0,0,0,L,1122011218,1,125.85,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960705,335002.00
03/30/2019 11:45,2,7.820,ACTIVE,220.06,364.29,60.012,1553960704,"201051344001025","174011545737251",31.93,25.30,0,332.73,428.91,252.2,241.4,1.123,1245943.3,1245943.3,21929,0,0,0,L,1122011218,1,125.85,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960706,335003.00
03/30/2019 11:45,2,7.785,ACTIVE,220.06,369.40,60.006,1553960704,"201051344001093","174011545737251",32.28,17.80,0,333.63,429.22,253.9,243.2,1.136,1230066.0,1230066.0,21955,0,0,0,L,1122011218,1,126.07,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960707,335004.00
03/30/2019 11:45,2,7.709,ACTIVE,222.10,374.51,60.006,1553960704,"201051344000458","174011545737251",32.62,15.00,0,336.94,434.02,254.7,243.9,1.171,1246849.5,1246849.5,13747,0,0,0,L,1122011218,1,125.85,126.53,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960708,335005.00
03/30/2019 11:45,2,7.918,ACTIVE,218.71,365.19,59.959,1553960704,"201051344000890","174011545737251",31.75,20.30,0,329.73,424.71,254.3,243.6,1.145,1244569.7,1244569.7,21877,0,0,0,L,1122011218,1,125.62,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960708,335006.00
03/30/2019 11:45,2,8.730,ACTIVE,222.32,365.49,60.006,1553960704,"201051344000988","174011545737251",19.92,12.00,0,338.14,406.67,176.1,168.0,0.791,964703.1,964703.1,14099,0,0,0,L,1122011218,1,125.40,126.53,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960709,335007.00
03/30/2019 11:45,2,7.936,ACTIVE,220.74,370.00,60.028,1553960704,"201051344000582","174011545737251",31.67,17.00,0,333.03,426.21,254.1,243.3,1.136,1223890.5,1223890.5,21850,0,0,0,L,1122011218,1,126.30,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960710,335008.00
03/30/2019 11:45,2,7.688,ALERT,220.52,372.71,60.001,1553960704,"201051344000868","174011545737251",32.68,12.00,0,308.09,520.89,254.1,243.3,1.136,1231952.6,1231952.6,45800,0,0,0,L,1122011218,1,124.72,126.07,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960712,335009.00
03/30/2019 11:45,2,7.605,ACTIVE,222.10,376.62,59.985,1553960704,"201051344000576","174011545737251",33.06,10.00,0,336.34,437.63,254.0,243.2,1.145,1250150.0,1250150.0,17834,0,0,0,L,1122011218,1,125.85,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960713,335010.00
03/30/2019 11:45,2,7.916,ACTIVE,222.55,370.30,59.996,1553960704,"201051344001158","174011545737251",31.77,15.80,0,336.64,429.82,254.3,243.6,1.149,1227139.7,1227139.7,14058,0,0,0,L,1122011218,1,125.62,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960714,335011.00
03/30/2019 11:45,2,7.830,ACTIVE,220.29,366.10,60.001,1553960704,"201051344000917","174011545737251",32.07,23.00,0,331.53,427.41,253.8,243.0,1.184,1241965.9,1241965.9,21724,0,0,0,L,1122011218,1,125.85,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960715,335012.00
03/30/2019 11:45,2,8.428,ACTIVE,219.16,359.78,59.996,1553960704,"201051344000417","174011545737251",19.86,18.30,0,334.24,399.16,169.7,161.9,0.778,999500.9,999500.9,21950,0,0,0,L,1122011218,1,125.40,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960716,335013.00
03/30/2019 11:45,2,7.826,ACTIVE,218.48,368.20,59.996,1553960704,"201051344000685","174011545737251",32.16,17.50,0,333.33,425.91,254.6,243.8,1.193,1246466.4,1246466.4,21935,0,0,0,L,1122011218,1,126.07,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960717,335014.00
03/30/2019 11:45,2,7.904,ACTIVE,220.29,368.50,59.996,1553960704,"201051344000651","174011545737251",31.81,17.80,0,333.03,422.90,254.3,243.5,1.140,1239127.8,1239127.8,21914,0,0,0,L,1122011218,1,126.53,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960718,335015.00
03/30/2019 11:45,2,7.787,ACTIVE,219.84,368.80,59.985,1553960704,"201051344000594","174011545737251",32.16,25.00,0,332.13,432.22,252.9,242.2,1.131,1252872.5,1252872.5,45745,0,0,0,L,1122011218,1,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960719,335016.00
03/30/2019 11:45,2,7.725,ACTIVE,222.55,371.81,59.996,1553960704,"201051344000469","174011545737251",32.56,10.00,0,335.44,434.63,254.6,243.8,1.153,1231485.3,1231485.3,14038,0,0,0,L,1122011218,1,125.40,126.75,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960720,335017.00
03/30/2019 11:45,2,7.898,ACTIVE,220.74,368.50,59.990,1553960704,"201051344000585","174011545737251",31.87,17.50,0,331.53,425.91,254.2,243.4,1.136,1252076.2,1252076.2,21969,0,0,0,L,1122011218,1,126.07,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960720,335018.00
03/30/2019 11:45,2,7.504,ACTIVE,222.55,379.32,59.990,1553960704,"201051344000853","174011545737251",33.44,12.30,0,337.24,440.94,254.2,243.4,1.136,1254853.7,1254853.7,13634,0,0,0,L,1122011218,1,126.30,126.75,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960721,335019.00
03/30/2019 11:45,2,7.750,ACTIVE,218.71,370.60,59.990,1553960704,"201051344001145","174011545737251",32.44,18.00,0,333.03,428.91,254.0,243.2,1.153,1254802.5,1254802.5,21885,0,0,0,L,1122011218,1,125.40,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960722,335020.00
03/30/2019 11:45,2,7.771,ACTIVE,219.61,371.21,60.001,1553960704,"201051344000438","174011545737251",32.36,19.50,0,333.63,429.22,254.4,243.6,1.158,1247444.4,1247444.4,21922,0,0,0,L,1122011218,1,126.30,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960723,335021.00
03/30/2019 11:45,2,7.949,ACTIVE,219.84,366.40,59.964,1553960704,"201051344001135","174011545737251",31.61,21.50,0,333.33,425.01,254.1,243.3,1.145,1234443.9,1234443.9,21874,0,0,0,L,1122011218,1,126.07,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960724,335022.00
03/30/2019 11:45,2,7.574,ACTIVE,222.10,376.92,59.985,1553960704,"201051344000983","174011545737251",33.10,11.30,0,336.34,434.93,253.3,242.6,1.149,1253033.0,1253033.0,13641,0,0,0,L,1122011218,1,125.85,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960725,335023.00
03/30/2019 11:45,2,7.791,ACTIVE,220.29,368.50,59.996,1553960704,"201051344001203","174011545737251",32.18,19.30,0,334.24,428.91,253.8,243.0,1.176,1242176.8,1242176.8,21926,0,0,0,L,1122011218,1,126.75,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960726,335024.00
03/30/2019 11:45,2,7.771,ACTIVE,218.48,370.90,59.985,1553960704,"201051344001230","174011545737251",32.26,20.00,0,330.63,425.61,253.6,242.8,1.162,1239207.8,1239207.8,21741,0,0,0,L,1122011218,1,125.62,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960727,335025.00
03/30/2019 11:45,2,7.969,ACTIVE,218.93,365.80,59.996,1553960704,"201051344000646","174011545737251",31.55,21.00,0,332.13,425.91,254.6,243.8,1.162,1232185.3,1232185.3,21895,0,0,0,L,1122011218,1,125.85,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960728,335026.00
03/30/2019 11:45,2,7.666,ACTIVE,220.74,368.50,60.001,1553960704,"201051344000867","174011545737251",32.44,16.30,0,331.23,431.92,251.1,240.4,1.127,1230423.2,1230423.2,45819,0,0,0,L,1122011218,1,125.40,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960729,335027.00
03/30/2019 11:45,2,7.820,ACTIVE,220.97,366.70,60.001,1553960704,"201051344000633","174011545737251",32.08,19.00,0,331.53,427.11,253.7,242.9,1.176,1229187.3,1229187.3,45871,0,0,0,L,1122011218,1,125.40,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960730,335028.00
03/30/2019 11:45,2,7.744,ACTIVE,218.93,368.80,59.996,1553960704,"201051344000955","174011545737251",32.30,23.30,0,331.23,427.11,252.8,242.1,1.140,1251862.4,1251862.4,21916,0,0,0,L,1122011218,1,125.17,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960731,335029.00
03/30/2019 11:45,2,7.688,ACTIVE,221.42,371.81,59.996,1553960704,"201051344000648","174011545737251",32.72,12.70,0,335.44,431.92,254.4,243.6,1.145,1243075.8,1243075.8,45375,0,0,0,L,1122011218,1,124.94,126.30,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960732,335030.00
03/30/2019 11:45,2,7.646,ACTIVE,221.87,374.21,59.990,1553960704,"201051344000645","174011545737251",32.96,12.00,0,335.74,432.22,254.8,244.0,1.127,1247791.7,1247791.7,45338,0,0,0,L,1122011218,1,125.62,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960733,335031.00
03/30/2019 11:45,2,7.490,ACTIVE,222.10,379.92,60.006,1553960704,"201051344000569","174011545737251",33.60,11.30,0,335.44,437.33,254.3,243.5,1.153,1263766.7,1263766.7,13556,0,0,0,L,1122011218,1,125.17,126.53,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960734,335032.00
03/30/2019 11:45,2,7.490,ACTIVE,222.10,383.53,60.001,1553960704,"179051228000119","174011545737251",33.64,15.50,0,339.65,437.93,254.8,244.0,1.176,51086.9,51086.9,13638,0,0,0,L,46974696,1,125.62,126.75,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553960735,335033.00
03/30/2019 12:00,2,7.695,ACTIVE,222.77,370.90,60.012,1553961604,"201051344000579","174011545737251",32.70,20.00,0,339.65,428.91,254.4,243.7,1.180,1263550.9,1263550.9,14009,0,0,0,L,1122011218,1,125.85,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961605,335034.00
03/30/2019 12:00,2,7.580,ACTIVE,220.29,368.50,59.980,1553961604,"201051344001025","174011545737251",32.78,24.50,0,332.43,429.22,250.7,240.0,1.096,1246003.9,1246003.9,21930,0,0,0,L,1122011218,1,126.07,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961606,335035.00
03/30/2019 12:00,2,7.549,ACTIVE,220.29,379.92,60.006,1553961604,"201051344001093","174011545737251",33.28,19.00,0,335.14,432.82,254.1,243.3,1.127,1230126.9,1230126.9,21956,0,0,0,L,1122011218,1,126.07,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961607,335036.00
03/30/2019 12:00,2,7.438,ACTIVE,222.32,381.73,60.012,1553961604,"201051344000458","174011545737251",33.77,14.30,0,344.15,435.53,253.6,242.9,1.153,1246910.3,1246910.3,13748,0,0,0,L,1122011218,1,125.85,126.53,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961608,335037.00
03/30/2019 12:00,2,7.723,ACTIVE,219.16,371.81,60.012,1553961604,"201051344000890","174011545737251",32.52,21.50,0,335.44,426.21,253.8,243.0,1.162,1244630.6,1244630.6,21878,0,0,0,L,1122011218,1,125.85,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961609,335038.00
03/30/2019 12:00,2,9.480,ACTIVE,222.55,366.40,60.006,1553961604,"201051344000988","174011545737251",19.70,13.00,0,341.45,409.98,189.1,180.6,0.844,964746.2,964746.2,14100,0,0,0,L,1122011218,1,125.62,126.53,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961610,335039.00
03/30/2019 12:00,2,7.684,ACTIVE,220.52,372.41,60.038,1553961604,"201051344000582","174011545737251",32.46,18.00,0,333.03,427.41,252.6,241.9,1.131,1223951.4,1223951.4,21851,0,0,0,L,1122011218,1,126.07,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961611,335040.00
03/30/2019 12:00,2,7.396,ACTIVE,220.74,379.02,60.006,1553961604,"201051344000868","174011545737251",33.42,9.70,0,338.74,436.13,249.9,239.3,1.136,1232013.4,1232013.4,45802,0,0,0,L,1122011218,1,124.94,126.07,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961612,335041.00
03/30/2019 12:00,2,7.529,ACTIVE,222.32,378.72,60.006,1553961604,"201051344000576","174011545737251",33.38,10.00,0,347.46,440.94,254.2,243.4,1.149,1250210.8,1250210.8,17835,0,0,0,L,1122011218,1,125.85,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961613,335042.00
03/30/2019 12:00,2,7.693,ACTIVE,222.55,372.41,60.001,1553961604,"201051344001158","174011545737251",32.68,16.00,0,338.74,429.82,254.5,243.7,1.167,1227200.5,1227200.5,14059,0,0,0,L,1122011218,1,125.62,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961614,335043.00
03/30/2019 12:00,2,7.502,ACTIVE,220.29,373.61,60.006,1553961604,"201051344000917","174011545737251",33.08,22.30,0,331.83,431.32,250.9,240.3,1.118,1242026.4,1242026.4,21725,0,0,0,L,1122011218,1,126.07,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961615,335044.00
03/30/2019 12:00,2,9.119,ACTIVE,219.61,359.48,59.996,1553961604,"201051344000417","174011545737251",19.58,19.50,0,338.14,401.26,181.0,172.8,0.835,999541.9,999541.9,21951,0,0,0,L,1122011218,1,125.62,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961616,335045.00
03/30/2019 12:00,2,7.684,ACTIVE,218.71,373.91,59.985,1553961604,"201051344000685","174011545737251",32.68,19.00,0,337.24,427.71,254.2,243.4,1.198,1246527.2,1246527.2,21936,0,0,0,L,1122011218,1,126.07,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961616,335046.00
03/30/2019 12:00,2,7.766,ACTIVE,220.52,370.60,60.012,1553961604,"201051344000651","174011545737251",32.38,18.00,0,332.73,425.01,254.2,243.4,1.118,1239188.6,1239188.6,21915,0,0,0,L,1122011218,1,126.75,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961617,335047.00
03/30/2019 12:00,2,7.762,ACTIVE,220.06,369.40,60.001,1553961604,"201051344000594","174011545737251",32.44,26.00,0,330.93,434.02,254.4,243.7,1.158,1252933.0,1252933.0,45746,0,0,0,L,1122011218,1,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961618,335048.00
03/30/2019 12:00,2,7.477,ACTIVE,222.55,380.22,60.001,1553961604,"201051344000469","174011545737251",33.64,10.00,0,341.45,436.43,254.8,244.0,1.158,1231546.1,1231546.1,14039,0,0,0,L,1122011218,1,125.62,126.75,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961619,335049.00
03/30/2019 12:00,2,7.916,ACTIVE,220.52,367.90,60.001,1553961604,"201051344000585","174011545737251",31.69,19.30,0,333.03,427.71,253.7,242.9,1.140,1252136.9,1252136.9,21970,0,0,0,L,1122011218,1,125.85,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961620,335050.00
03/30/2019 12:00,2,7.334,ACTIVE,222.55,376.62,60.006,1553961604,"201051344000853","174011545737251",33.22,12.30,0,345.36,442.14,245.8,235.3,1.092,1254914.4,1254914.4,13635,0,0,0,L,1122011218,1,126.07,126.53,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961621,335051.00
03/30/2019 12:00,2,7.900,ACTIVE,218.71,364.89,60.006,1553961604,"201051344001145","174011545737251",30.79,17.80,0,338.44,432.22,246.2,235.8,1.105,1254863.3,1254863.3,21886,0,0,0,L,1122011218,1,125.40,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961622,335052.00
03/30/2019 12:00,2,7.703,ACTIVE,219.39,364.59,60.006,1553961604,"201051344000438","174011545737251",30.87,19.80,0,336.64,429.52,240.5,230.2,1.092,1247505.1,1247505.1,21923,0,0,0,L,1122011218,1,126.07,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961623,335053.00
03/30/2019 12:00,2,7.641,ACTIVE,219.39,365.49,60.001,1553961604,"201051344001135","174011545737251",29.86,23.50,0,334.24,427.11,231.0,221.1,1.034,1234504.6,1234504.6,21875,0,0,0,L,1122011218,1,125.85,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961624,335054.00
03/30/2019 12:00,2,7.770,ACTIVE,222.10,370.60,60.012,1553961604,"201051344000983","174011545737251",31.79,11.30,0,338.74,436.13,249.9,239.3,1.127,1253093.8,1253093.8,13642,0,0,0,L,1122011218,1,125.85,126.07,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961625,335055.00
03/30/2019 12:00,2,7.920,ACTIVE,220.06,365.19,60.012,1553961604,"201051344001203","174011545737251",30.16,20.00,0,334.54,430.72,241.7,231.3,1.087,1242237.6,1242237.6,21927,0,0,0,L,1122011218,1,126.53,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961626,335056.00
03/30/2019 12:00,2,7.631,ACTIVE,218.03,362.49,60.028,1553961604,"201051344001230","174011545737251",30.34,20.00,0,330.63,427.71,234.3,224.2,1.065,1239268.5,1239268.5,21742,0,0,0,L,1122011218,1,125.17,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961627,335057.00
03/30/2019 12:00,2,6.469,ACTIVE,217.80,360.38,60.028,1553961604,"201051344000646","174011545737251",29.92,22.00,0,333.63,426.81,195.6,186.9,0.893,1232246.1,1232246.1,21896,0,0,0,L,1122011218,1,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961628,335058.00
03/30/2019 12:00,2,5.908,ACTIVE,218.93,361.59,60.012,1553961604,"201051344000867","174011545737251",30.69,15.50,0,330.03,434.02,183.7,175.4,0.831,1230483.6,1230483.6,45820,0,0,0,L,1122011218,1,124.49,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961629,335059.00
03/30/2019 12:00,2,5.744,ACTIVE,218.93,361.89,60.006,1553961604,"201051344000633","174011545737251",30.28,19.30,0,328.82,429.22,176.0,167.9,0.822,1229247.7,1229247.7,45872,0,0,0,L,1122011218,1,124.49,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961630,335060.00
03/30/2019 12:00,2,5.656,ACTIVE,217.35,355.88,60.001,1553961604,"201051344000955","174011545737251",30.10,24.00,0,332.73,428.91,172.2,164.3,0.782,1251922.9,1251922.9,21917,0,0,0,L,1122011218,1,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961631,335061.00
03/30/2019 12:00,2,5.443,ACTIVE,218.71,359.48,60.017,1553961604,"201051344000648","174011545737251",30.77,11.70,0,335.44,432.52,169.8,161.9,0.778,1243136.5,1243136.5,45376,0,0,0,L,1122011218,1,123.81,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961632,335062.00
03/30/2019 12:00,2,5.691,ACTIVE,219.39,360.08,59.996,1553961604,"201051344000645","174011545737251",31.11,11.00,0,337.24,433.42,179.5,171.3,0.813,1247852.2,1247852.2,45339,0,0,0,L,1122011218,1,124.72,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961633,335063.00
03/30/2019 12:00,2,5.447,ACTIVE,219.16,359.78,60.006,1553961604,"201051344000569","174011545737251",31.21,11.70,0,337.54,438.83,172.0,164.1,0.773,1263827.3,1263827.3,13557,0,0,0,L,1122011218,1,124.04,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961634,335064.00
03/30/2019 12:00,2,4.877,ACTIVE,218.71,363.39,60.006,1553961604,"179051228000119","174011545737251",31.43,16.00,0,338.14,439.43,154.9,147.6,0.694,51147.3,51147.3,13639,0,0,0,L,46974696,1,124.04,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553961635,335065.00
03/30/2019 12:15,2,7.697,ACTIVE,222.55,371.81,60.022,1553962504,"201051344000579","174011545737251",32.64,19.50,0,335.44,432.52,254.0,243.3,1.193,1263610.6,1263610.6,14010,0,0,0,L,1122011218,1,125.62,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962505,335066.00
03/30/2019 12:15,2,7.625,ALERT,220.52,368.50,60.017,1553962504,"201051344001025","174011545737251",32.56,25.30,0,301.17,514.58,250.8,240.2,1.092,1246063.2,1246063.2,21931,0,0,0,L,1122011218,1,126.07,124.72,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962507,335067.00
03/30/2019 12:15,2,7.629,ALERT,220.52,375.41,60.028,1553962504,"201051344001093","174011545737251",33.04,18.00,0,301.47,524.20,254.2,243.4,1.140,1230186.4,1230186.4,21957,0,0,0,L,1122011218,1,126.30,124.49,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962509,335068.00
03/30/2019 12:15,2,7.389,ACTIVE,222.10,381.42,60.054,1553962504,"201051344000458","174011545737251",33.81,13.00,0,334.24,440.64,252.3,241.6,1.158,1246970.0,1246970.0,13749,0,0,0,L,1122011218,1,125.62,126.53,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962510,335069.00
03/30/2019 12:15,2,7.824,ALERT,218.93,366.10,60.054,1553962504,"201051344000890","174011545737251",32.07,21.50,0,301.47,525.10,253.4,242.6,1.149,1244690.1,1244690.1,21879,0,0,0,L,1122011218,1,125.85,123.36,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962512,335070.00
03/30/2019 12:15,2,9.395,ACTIVE,222.32,367.90,60.028,1553962504,"201051344000988","174011545737251",19.82,12.70,0,319.21,409.68,188.8,180.3,0.853,964789.8,964789.8,14101,0,0,0,L,1122011218,1,125.40,126.75,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962513,335071.00
03/30/2019 12:15,2,7.816,ALERT,220.97,368.80,60.043,1553962504,"201051344000582","174011545737251",32.20,18.70,0,302.37,522.09,254.4,243.6,1.131,1224010.9,1224010.9,21852,0,0,0,L,1122011218,1,126.30,124.94,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962515,335072.00
03/30/2019 12:15,2,7.328,ALERT,220.52,384.43,60.022,1553962504,"201051344000868","174011545737251",33.99,10.00,0,304.48,520.89,251.8,241.2,1.123,1232072.8,1232072.8,45803,0,0,0,L,1122011218,1,124.72,126.07,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962516,335073.00
03/30/2019 12:15,2,7.289,ACTIVE,222.10,385.33,60.017,1553962504,"201051344000576","174011545737251",34.13,10.70,0,335.14,443.04,251.8,241.2,1.149,1250270.4,1250270.4,17836,0,0,0,L,1122011218,1,125.62,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962517,335074.00
03/30/2019 12:15,2,7.668,ACTIVE,222.32,375.11,60.028,1553962504,"201051344001158","174011545737251",32.80,16.00,0,334.84,435.83,254.1,243.4,1.145,1227260.5,1227260.5,14060,0,0,0,L,1122011218,1,125.62,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962518,335075.00
03/30/2019 12:15,2,7.709,ALERT,220.29,367.60,60.038,1553962504,"201051344000917","174011545737251",32.50,22.00,0,300.27,518.49,253.2,242.5,1.211,1242085.8,1242085.8,21726,0,0,0,L,1122011218,1,126.07,124.72,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962520,335076.00
03/30/2019 12:15,2,8.984,ACTIVE,219.61,359.78,60.017,1553962504,"201051344000417","174011545737251",19.30,19.80,0,318.91,402.16,175.6,167.5,0.804,999583.1,999583.1,21952,0,0,0,L,1122011218,1,125.62,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962521,335077.00
03/30/2019 12:15,2,7.836,ACTIVE,218.93,368.20,60.012,1553962504,"201051344000685","174011545737251",32.07,19.00,0,332.43,428.91,254.2,243.4,1.202,1246587.3,1246587.3,21937,0,0,0,L,1122011218,1,126.30,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962522,335078.00
03/30/2019 12:15,2,7.801,ACTIVE,220.74,366.70,60.033,1553962504,"201051344000651","174011545737251",32.18,18.00,0,332.43,428.91,253.7,243.0,1.140,1239248.6,1239248.6,21916,0,0,0,L,1122011218,1,126.75,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962523,335079.00
