ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 12:15,2,7.445,ACTIVE,219.84,373.01,60.054,1553962504,"201051344000594","174011545737251",33.04,26.00,0,331.83,438.23,248.2,237.7,1.105,1252992.2,1252992.2,45747,0,0,0,L,1122011218,1,124.49,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962524,335080.00
03/30/2019 12:15,2,7.221,ALERT,222.55,384.43,60.038,1553962504,"201051344000469","174011545737251",34.05,9.00,0,304.48,524.20,249.1,238.5,1.162,1231605.9,1231605.9,14040,0,0,0,L,1122011218,1,125.40,126.98,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962526,335081.00
03/30/2019 12:15,2,7.758,ALERT,220.97,367.90,60.033,1553962504,"201051344000585","174011545737251",32.40,19.50,0,301.47,522.69,253.8,243.0,1.158,1252196.8,1252196.8,21971,0,0,0,L,1122011218,1,126.07,124.94,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962527,335082.00
03/30/2019 12:15,2,7.162,ACTIVE,222.55,386.53,60.033,1553962504,"201051344000853","174011545737251",34.43,11.70,0,336.04,446.95,249.0,238.4,1.127,1254973.8,1254973.8,13636,0,0,0,L,1122011218,1,126.07,126.75,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962528,335083.00
03/30/2019 12:15,2,7.779,ACTIVE,219.16,369.40,60.017,1553962504,"201051344001145","174011545737251",32.34,17.80,0,333.03,431.62,254.4,243.6,1.153,1254923.5,1254923.5,21887,0,0,0,L,1122011218,1,125.62,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962530,335084.00
03/30/2019 12:15,2,7.822,ACTIVE,220.06,369.40,60.017,1553962504,"201051344000438","174011545737251",32.16,21.00,0,333.93,431.02,254.7,243.9,1.149,1247565.4,1247565.4,21924,0,0,0,L,1122011218,1,126.30,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962531,335085.00
03/30/2019 12:15,2,7.824,ACTIVE,220.52,365.49,60.022,1553962504,"201051344001135","174011545737251",32.08,23.30,0,332.13,429.82,254.0,243.2,1.127,1234564.8,1234564.8,21876,0,0,0,L,1122011218,1,126.30,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962532,335086.00
03/30/2019 12:15,2,7.387,ALERT,222.10,385.03,60.017,1553962504,"201051344000983","174011545737251",33.99,11.70,0,305.38,524.80,254.2,243.4,1.158,1253153.7,1253153.7,13643,0,0,0,L,1122011218,1,125.62,126.30,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962534,335087.00
03/30/2019 12:15,2,7.666,ALERT,220.52,372.11,60.022,1553962504,"201051344001203","174011545737251",32.76,21.00,0,301.47,518.18,254.1,243.3,1.167,1242297.6,1242297.6,21928,0,0,0,L,1122011218,1,126.98,124.27,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962536,335088.00
03/30/2019 12:15,2,7.699,ALERT,218.93,373.31,60.017,1553962504,"201051344001230","174011545737251",32.52,21.50,0,301.47,524.20,253.7,242.9,1.171,1239328.6,1239328.6,21743,0,0,0,L,1122011218,1,125.62,123.59,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962538,335089.00
03/30/2019 12:15,2,7.900,ACTIVE,219.16,363.99,60.006,1553962504,"201051344000646","174011545737251",31.85,23.00,0,331.53,429.52,254.3,243.5,1.145,1232306.5,1232306.5,21897,0,0,0,L,1122011218,1,125.85,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962539,335090.00
03/30/2019 12:15,2,7.400,ALERT,220.74,372.11,60.017,1553962504,"201051344000867","174011545737251",33.32,15.30,0,303.28,519.69,248.7,238.1,1.118,1230543.0,1230543.0,45821,0,0,0,L,1122011218,1,125.17,125.62,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962540,335091.00
03/30/2019 12:15,2,7.662,ALERT,220.74,370.90,60.017,1553962504,"201051344000633","174011545737251",32.80,20.30,0,301.47,512.77,254.5,243.7,1.171,1229307.9,1229307.9,45873,0,0,0,L,1122011218,1,125.17,126.07,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962542,335092.00
03/30/2019 12:15,2,7.779,ACTIVE,219.39,368.20,60.012,1553962504,"201051344000955","174011545737251",32.20,25.00,0,332.43,429.82,253.7,243.0,1.167,1251983.4,1251983.4,21918,0,0,0,L,1122011218,1,125.40,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962543,335093.00
03/30/2019 12:15,2,7.486,ACTIVE,221.19,379.02,60.022,1553962504,"201051344000648","174011545737251",33.56,11.00,0,334.84,439.43,253.6,242.8,1.136,1243197.0,1243197.0,45377,0,0,0,L,1122011218,1,124.72,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962544,335094.00
03/30/2019 12:15,2,7.215,ALERT,221.64,381.42,60.012,1553962504,"201051344000645","174011545737251",33.97,10.70,0,304.48,523.90,247.9,237.3,1.105,1247912.1,1247912.1,45340,0,0,0,L,1122011218,1,125.62,126.30,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962546,335095.00
03/30/2019 12:15,2,7.230,ACTIVE,221.87,385.63,60.022,1553962504,"201051344000569","174011545737251",34.37,11.30,0,335.14,446.05,251.0,240.3,1.180,1263887.5,1263887.5,13558,0,0,0,L,1122011218,1,125.17,126.53,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962547,335096.00
03/30/2019 12:15,2,7.135,ACTIVE,221.87,387.44,60.006,1553962504,"179051228000119","174011545737251",34.47,15.50,0,336.94,443.34,249.4,238.8,1.171,51207.0,51207.0,13640,0,0,0,L,46974696,1,125.62,126.75,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553962548,335097.00
03/30/2019 12:30,2,6.363,ACTIVE,220.74,364.89,60.033,1553963405,"201051344000579","174011545737251",29.60,21.80,0,334.24,430.72,190.6,182.0,0.875,1263670.9,1263670.9,14011,0,0,0,L,1122011218,1,124.94,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963406,335098.00
03/30/2019 12:30,2,7.342,ACTIVE,218.93,359.18,60.006,1553963405,"201051344001025","174011545737251",27.25,24.50,0,332.43,431.62,202.8,193.8,0.897,1246122.6,1246122.6,21933,0,0,0,L,1122011218,1,125.17,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963407,335099.00
03/30/2019 12:30,2,8.250,ACTIVE,220.06,367.90,60.043,1553963405,"201051344001093","174011545737251",28.51,18.30,0,334.24,433.12,239.2,228.9,1.100,1230246.6,1230246.6,21959,0,0,0,L,1122011218,1,126.07,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963408,335100.00
03/30/2019 12:30,2,7.742,ACTIVE,221.19,371.81,60.001,1553963405,"201051344000458","174011545737251",32.40,15.00,0,336.04,436.43,253.8,243.0,1.176,1247029.8,1247029.8,13750,0,0,0,L,1122011218,1,125.17,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963409,335101.00
03/30/2019 12:30,2,7.826,ACTIVE,218.93,367.00,60.006,1553963405,"201051344000890","174011545737251",32.20,21.80,0,333.03,432.22,254.2,243.4,1.140,1244750.4,1244750.4,21881,0,0,0,L,1122011218,1,126.07,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963410,335102.00
03/30/2019 12:30,2,9.428,ACTIVE,221.19,364.89,60.017,1553963405,"201051344000988","174011545737251",19.34,15.30,0,338.14,411.78,184.6,176.3,0.826,964835.0,964835.0,14102,0,0,0,L,1122011218,1,124.94,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963411,335103.00
03/30/2019 12:30,2,7.922,ACTIVE,220.06,368.20,59.980,1553963405,"201051344000582","174011545737251",31.15,19.80,0,333.03,431.92,249.7,239.0,1.127,1224071.2,1224071.2,21854,0,0,0,L,1122011218,1,126.07,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963412,335104.00
03/30/2019 12:30,2,7.963,ACTIVE,220.52,366.40,60.017,1553963405,"201051344000868","174011545737251",31.63,12.70,0,333.33,438.83,254.5,243.7,1.136,1232132.2,1232132.2,45805,0,0,0,L,1122011218,1,124.72,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963413,335105.00
03/30/2019 12:30,2,7.553,ACTIVE,222.10,376.31,60.017,1553963405,"201051344000576","174011545737251",33.10,11.70,0,336.34,438.23,253.1,242.3,1.127,1250329.5,1250329.5,17837,0,0,0,L,1122011218,1,125.62,126.30,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963414,335106.00
03/30/2019 12:30,2,7.709,ACTIVE,222.55,367.30,60.001,1553963405,"201051344001158","174011545737251",32.40,17.80,0,333.93,430.12,252.6,241.9,1.153,1227320.5,1227320.5,14061,0,0,0,L,1122011218,1,125.40,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963415,335107.00
03/30/2019 12:30,2,7.346,ACTIVE,220.06,373.91,60.022,1553963405,"201051344000917","174011545737251",33.26,22.00,0,333.63,435.53,246.7,236.2,1.162,1242144.8,1242144.8,21728,0,0,0,L,1122011218,1,126.07,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963416,335108.00
03/30/2019 12:30,2,9.318,ACTIVE,219.39,361.59,60.012,1553963405,"201051344000417","174011545737251",19.70,20.30,0,334.54,405.47,185.9,177.5,0.849,999626.1,999626.1,21953,0,0,0,L,1122011218,1,125.62,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963417,335109.00
03/30/2019 12:30,2,7.658,ACTIVE,218.48,373.61,59.980,1553963405,"201051344000685","174011545737251",32.74,19.00,0,332.73,431.92,253.9,243.2,1.211,1246647.2,1246647.2,21938,0,0,0,L,1122011218,1,126.07,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963418,335110.00
03/30/2019 12:30,2,7.807,ACTIVE,220.52,367.00,60.049,1553963405,"201051344000651","174011545737251",32.26,19.80,0,333.33,428.01,254.4,243.6,1.153,1239308.6,1239308.6,21917,0,0,0,L,1122011218,1,126.75,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963419,335111.00
03/30/2019 12:30,2,7.416,ACTIVE,219.84,375.11,60.006,1553963405,"201051344000594","174011545737251",32.90,25.80,0,332.73,438.53,246.8,236.2,1.074,1253050.5,1253050.5,45748,0,0,0,L,1122011218,1,124.49,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963420,335112.00
03/30/2019 12:30,2,7.469,ACTIVE,222.55,374.51,60.001,1553963405,"201051344000469","174011545737251",33.16,11.30,0,335.44,437.93,249.1,238.5,1.140,1231665.6,1231665.6,14042,0,0,0,L,1122011218,1,125.40,126.98,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963420,335113.00
03/30/2019 12:30,2,7.609,ACTIVE,220.52,372.41,60.017,1553963405,"201051344000585","174011545737251",32.78,20.00,0,333.63,428.91,251.4,240.8,1.136,1252256.7,1252256.7,21973,0,0,0,L,1122011218,1,125.85,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963421,335114.00
03/30/2019 12:30,2,7.152,ALERT,222.55,379.62,60.001,1553963405,"201051344000853","174011545737251",33.83,13.70,0,308.09,517.28,245.0,234.5,1.109,1255032.0,1255032.0,13637,0,0,0,L,1122011218,1,126.07,126.75,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963424,335115.00
03/30/2019 12:30,2,7.324,ACTIVE,218.71,377.82,59.948,1553963405,"201051344001145","174011545737251",33.60,18.00,0,332.43,436.13,248.0,237.5,1.136,1254983.2,1254983.2,21888,0,0,0,L,1122011218,1,125.62,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963425,335116.00
03/30/2019 12:30,2,7.475,ACTIVE,219.84,379.02,60.033,1553963405,"201051344000438","174011545737251",33.36,21.00,0,333.63,437.93,251.6,240.9,1.180,1247625.2,1247625.2,21925,0,0,0,L,1122011218,1,126.07,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963426,335117.00
03/30/2019 12:30,2,7.662,ACTIVE,220.29,368.20,60.001,1553963405,"201051344001135","174011545737251",32.64,23.80,0,333.03,431.02,253.0,242.3,1.127,1234624.8,1234624.8,21877,0,0,0,L,1122011218,1,126.30,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963427,335118.00
03/30/2019 12:30,2,7.469,ACTIVE,222.10,376.31,60.006,1553963405,"201051344000983","174011545737251",33.32,13.30,0,334.84,438.53,251.4,240.8,1.149,1253213.4,1253213.4,13645,0,0,0,L,1122011218,1,125.62,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963428,335119.00
03/30/2019 12:30,2,7.562,ACTIVE,220.29,373.01,59.975,1553963405,"201051344001203","174011545737251",32.96,20.70,0,335.74,430.72,251.8,241.2,1.180,1242357.5,1242357.5,21930,0,0,0,L,1122011218,1,126.75,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963429,335120.00
03/30/2019 12:30,2,7.523,ACTIVE,218.71,373.01,59.964,1553963405,"201051344001230","174011545737251",33.20,20.30,0,330.93,431.92,251.6,240.9,1.127,1239388.3,1239388.3,21745,0,0,0,L,1122011218,1,125.85,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963430,335121.00
03/30/2019 12:30,2,7.541,ACTIVE,219.16,372.71,59.959,1553963405,"201051344000646","174011545737251",32.86,22.30,0,332.43,433.42,250.2,239.6,1.114,1232366.2,1232366.2,21898,0,0,0,L,1122011218,1,126.07,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963431,335122.00
03/30/2019 12:30,2,7.301,ACTIVE,220.97,372.41,59.990,1553963405,"201051344000867","174011545737251",32.96,17.50,0,331.23,435.53,242.5,232.2,1.087,1230601.3,1230601.3,45823,0,0,0,L,1122011218,1,125.17,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963432,335123.00
03/30/2019 12:30,2,7.467,ACTIVE,220.97,370.30,60.006,1553963405,"201051344000633","174011545737251",32.72,23.30,0,331.23,430.72,247.1,236.6,1.109,1229366.7,1229366.7,45875,0,0,0,L,1122011218,1,125.17,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963433,335124.00
03/30/2019 12:30,2,7.547,ACTIVE,218.93,375.71,59.959,1553963405,"201051344000955","174011545737251",33.14,25.50,0,331.53,432.82,253.3,242.5,1.162,1252042.9,1252042.9,21919,0,0,0,L,1122011218,1,125.40,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963433,335125.00
03/30/2019 12:30,2,7.562,ACTIVE,221.42,374.21,59.969,1553963405,"201051344000648","174011545737251",32.98,13.70,0,335.14,436.43,251.9,241.3,1.127,1243256.2,1243256.2,45378,0,0,0,L,1122011218,1,124.72,126.30,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963434,335126.00
03/30/2019 12:30,2,7.262,ACTIVE,221.87,376.01,59.969,1553963405,"201051344000645","174011545737251",33.30,13.70,0,334.54,436.43,244.8,234.4,1.092,1247970.6,1247970.6,45342,0,0,0,L,1122011218,1,125.62,126.53,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963435,335127.00
03/30/2019 12:30,2,7.164,ALERT,222.10,383.23,60.012,1553963405,"201051344000569","174011545737251",33.93,12.70,0,308.99,520.89,246.8,236.2,1.136,1263945.8,1263945.8,13559,0,0,0,L,1122011218,1,125.17,126.53,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963437,335128.00
03/30/2019 12:30,2,7.039,ACTIVE,222.32,380.22,60.001,1553963405,"179051228000119","174011545737251",34.01,17.30,0,337.24,441.84,242.5,232.1,1.153,51264.8,51264.8,13641,0,0,0,L,46974696,1,125.62,126.98,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553963438,335129.00
03/30/2019 12:45,2,7.633,ACTIVE,222.77,372.41,60.038,1553964304,"201051344000579","174011545737251",32.76,21.30,0,336.34,434.02,252.3,241.6,1.153,1263729.7,1263729.7,14012,0,0,0,L,1122011218,1,125.85,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964305,335130.00
03/30/2019 12:45,2,7.516,ALERT,220.74,369.70,60.028,1553964304,"201051344001025","174011545737251",32.74,24.50,0,298.47,516.08,248.0,237.5,1.083,1246179.9,1246179.9,21934,0,0,0,L,1122011218,1,126.30,124.72,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964307,335131.00
03/30/2019 12:45,2,7.598,ALERT,220.52,376.31,60.049,1553964304,"201051344001093","174011545737251",33.08,19.00,0,298.77,522.09,254.4,243.6,1.105,1230304.7,1230304.7,21960,0,0,0,L,1122011218,1,126.30,124.49,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964309,335132.00
03/30/2019 12:45,2,7.260,ALERT,222.32,381.12,60.017,1553964304,"201051344000458","174011545737251",33.83,14.30,0,308.09,519.39,248.7,238.1,1.131,1247087.8,1247087.8,13751,0,0,0,L,1122011218,1,125.85,126.75,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964311,335133.00
03/30/2019 12:45,2,7.768,ALERT,219.16,369.40,60.012,1553964304,"201051344000890","174011545737251",32.34,22.30,0,298.77,525.40,253.7,243.0,1.158,1244809.0,1244809.0,21882,0,0,0,L,1122011218,1,126.07,123.59,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964313,335134.00
03/30/2019 12:45,2,9.832,ACTIVE,222.32,369.10,60.043,1553964304,"201051344000988","174011545737251",19.62,14.30,0,337.24,413.59,195.4,186.7,0.884,964880.2,964880.2,14103,0,0,0,L,1122011218,1,125.62,126.75,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964313,335135.00
03/30/2019 12:45,2,7.748,ALERT,220.97,369.10,60.049,1553964304,"201051344000582","174011545737251",32.36,19.00,0,303.88,522.09,253.5,242.8,1.140,1224130.0,1224130.0,21855,0,0,0,L,1122011218,1,126.53,124.72,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964315,335136.00
03/30/2019 12:45,2,7.314,ALERT,220.74,380.82,60.028,1553964304,"201051344000868","174011545737251",33.83,11.30,0,306.88,520.89,250.1,239.4,1.061,1232190.4,1232190.4,45806,0,0,0,L,1122011218,1,124.72,126.30,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964317,335137.00
03/30/2019 12:45,2,7.270,ACTIVE,222.32,382.33,60.049,1553964304,"201051344000576","174011545737251",33.89,10.70,0,335.44,443.04,249.3,238.7,1.109,1250387.6,1250387.6,17838,0,0,0,L,1122011218,1,125.62,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964318,335138.00
03/30/2019 12:45,2,7.643,ACTIVE,222.55,372.11,60.049,1553964304,"201051344001158","174011545737251",32.76,16.00,0,335.44,434.63,253.5,242.7,1.167,1227379.4,1227379.4,14062,0,0,0,L,1122011218,1,125.62,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964319,335139.00
03/30/2019 12:45,2,7.713,ALERT,220.52,366.70,60.022,1553964304,"201051344000917","174011545737251",32.42,23.50,0,297.57,517.28,251.9,241.3,1.145,1242202.4,1242202.4,21729,0,0,0,L,1122011218,1,126.30,124.72,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964321,335140.00
03/30/2019 12:45,2,9.242,ACTIVE,219.61,362.49,60.033,1553964304,"201051344000417","174011545737251",19.44,21.30,0,333.33,407.57,182.0,173.7,0.844,999668.9,999668.9,21954,0,0,0,L,1122011218,1,125.85,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964322,335141.00
03/30/2019 12:45,2,7.838,ALERT,219.16,369.40,60.038,1553964304,"201051344000685","174011545737251",32.16,18.70,0,298.17,517.58,255.3,244.5,1.211,1246706.1,1246706.1,21939,0,0,0,L,1122011218,1,126.30,123.81,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964324,335142.00
03/30/2019 12:45,2,7.760,ALERT,220.97,367.60,60.043,1553964304,"201051344000651","174011545737251",32.34,19.00,0,298.17,527.50,253.8,243.0,1.145,1239367.5,1239367.5,21918,0,0,0,L,1122011218,1,126.75,124.49,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964326,335143.00
03/30/2019 12:45,2,7.357,ACTIVE,220.06,372.11,60.017,1553964304,"201051344000594","174011545737251",33.10,26.00,0,330.93,440.94,245.7,235.3,1.065,1253108.1,1253108.1,45749,0,0,0,L,1122011218,1,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964327,335144.00
03/30/2019 12:45,2,7.293,ACTIVE,222.55,383.53,60.043,1553964304,"201051344000469","174011545737251",33.83,11.00,0,335.44,441.84,250.7,240.0,1.131,1231724.4,1231724.4,14043,0,0,0,L,1122011218,1,125.40,126.98,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964328,335145.00
03/30/2019 12:45,2,7.701,ALERT,220.97,368.80,60.033,1553964304,"201051344000585","174011545737251",32.52,19.80,0,298.17,525.10,253.3,242.6,1.131,1252315.9,1252315.9,21974,0,0,0,L,1122011218,1,126.07,124.94,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964330,335146.00
03/30/2019 12:45,2,7.037,ALERT,222.77,383.23,60.022,1553964304,"201051344000853","174011545737251",34.35,13.30,0,307.18,519.69,244.3,233.8,1.096,1255089.3,1255089.3,13639,0,0,0,L,1122011218,1,126.30,126.75,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964331,335147.00
03/30/2019 12:45,2,7.658,ALERT,219.16,374.21,60.006,1553964304,"201051344001145","174011545737251",32.70,17.80,0,298.47,525.10,253.7,243.0,1.145,1255041.9,1255041.9,21889,0,0,0,L,1122011218,1,125.62,123.81,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964333,335148.00
03/30/2019 12:45,2,7.725,ALERT,220.06,369.70,60.049,1553964304,"201051344000438","174011545737251",32.52,21.00,0,298.77,524.80,254.2,243.4,1.136,1247684.3,1247684.3,21926,0,0,0,L,1122011218,1,126.30,124.27,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964335,335149.00
03/30/2019 12:45,2,7.812,ALERT,220.29,366.40,59.996,1553964304,"201051344001135","174011545737251",32.18,23.00,0,298.77,512.17,253.5,242.8,1.123,1234683.7,1234683.7,21878,0,0,0,L,1122011218,1,126.30,124.49,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964337,335150.00
03/30/2019 12:45,2,7.305,ALERT,222.32,382.93,60.028,1553964304,"201051344000983","174011545737251",33.95,13.00,0,308.39,525.10,250.0,239.4,1.149,1253272.2,1253272.2,13646,0,0,0,L,1122011218,1,125.62,126.30,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964339,335151.00
03/30/2019 12:45,2,7.637,ALERT,220.97,372.41,60.028,1553964304,"201051344001203","174011545737251",32.76,21.00,0,303.58,518.49,253.7,243.0,1.189,1242416.2,1242416.2,21931,0,0,0,L,1122011218,1,126.98,124.27,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964340,335152.00
03/30/2019 12:45,2,7.705,ALERT,218.93,373.31,60.001,1553964304,"201051344001230","174011545737251",32.62,21.00,0,298.47,525.70,254.2,243.4,1.149,1239447.3,1239447.3,21746,0,0,0,L,1122011218,1,125.85,123.59,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964342,335153.00
03/30/2019 12:45,2,7.799,ALERT,219.39,369.10,60.059,1553964304,"201051344000646","174011545737251",32.14,23.80,0,297.57,521.79,253.6,242.8,1.123,1232425.6,1232425.6,21899,0,0,0,L,1122011218,1,126.07,124.04,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964344,335154.00
03/30/2019 12:45,2,7.244,ACTIVE,221.19,374.21,60.049,1553964304,"201051344000867","174011545737251",33.42,16.30,0,331.83,443.64,244.5,234.1,1.105,1230659.4,1230659.4,45824,0,0,0,L,1122011218,1,125.40,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964345,335155.00
03/30/2019 12:45,2,7.385,ACTIVE,220.97,376.62,60.017,1553964304,"201051344000633","174011545737251",33.10,22.50,0,330.63,437.03,247.4,236.8,1.123,1229425.4,1229425.4,45876,0,0,0,L,1122011218,1,125.40,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964346,335156.00
03/30/2019 12:45,2,7.832,ALERT,219.39,368.50,60.001,1553964304,"201051344000955","174011545737251",32.26,25.80,0,298.47,526.30,255.1,244.2,1.171,1252102.4,1252102.4,21920,0,0,0,L,1122011218,1,125.40,124.27,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964348,335157.00
03/30/2019 12:45,2,7.336,ALERT,221.64,377.22,60.033,1553964304,"201051344000648","174011545737251",33.62,13.00,0,306.28,521.19,248.8,238.2,1.100,1243315.1,1243315.1,45379,0,0,0,L,1122011218,1,124.94,126.53,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964350,335158.00
03/30/2019 12:45,2,7.170,ALERT,221.87,379.32,60.049,1553964304,"201051344000645","174011545737251",33.89,12.00,0,307.18,526.00,245.3,234.9,1.078,1248029.0,1248029.0,45343,0,0,0,L,1122011218,1,125.62,126.53,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964352,335159.00
03/30/2019 12:45,2,7.076,ALERT,222.10,387.74,60.017,1553964304,"201051344000569","174011545737251",34.39,12.70,0,307.78,522.99,246.3,235.8,1.136,1264004.4,1264004.4,13561,0,0,0,L,1122011218,1,125.17,126.75,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964353,335160.00
03/30/2019 12:45,2,6.895,ALERT,222.32,385.93,60.017,1553964304,"179051228000119","174011545737251",34.51,17.00,0,305.38,449.05,240.7,230.4,1.105,51322.7,51322.7,13642,0,0,0,L,46974696,1,125.85,126.98,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553964355,335161.00
03/30/2019 13:00,2,7.365,ALERT,222.55,378.12,60.049,1553965204,"201051344000579","174011545737251",33.30,19.80,0,300.27,527.50,248.4,237.8,1.149,1263787.3,1263787.3,14013,0,0,0,L,1122011218,1,125.85,126.30,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965207,335162.00
03/30/2019 13:00,2,7.482,ALERT,220.52,373.91,60.028,1553965204,"201051344001025","174011545737251",33.10,25.30,0,297.57,516.38,250.3,239.7,1.074,1246236.7,1246236.7,21936,0,0,0,L,1122011218,1,126.07,124.72,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965208,335163.00
03/30/2019 13:00,2,7.311,ALERT,220.52,378.72,60.017,1553965204,"201051344001093","174011545737251",33.68,18.00,0,298.77,527.20,248.6,238.0,1.092,1230361.9,1230361.9,21962,0,0,0,L,1122011218,1,126.30,124.72,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965210,335164.00
03/30/2019 13:00,2,7.146,ALERT,222.10,384.13,60.022,1553965204,"201051344000458","174011545737251",34.23,13.70,0,299.97,517.28,247.3,236.7,1.149,1247145.2,1247145.2,13753,0,0,0,L,1122011218,1,125.85,126.53,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965212,335165.00
03/30/2019 13:00,2,7.619,ALERT,219.16,371.51,60.038,1553965204,"201051344000890","174011545737251",32.68,22.80,0,298.47,526.60,251.7,241.0,1.131,1244867.5,1244867.5,21884,0,0,0,L,1122011218,1,125.85,123.36,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965214,335166.00
03/30/2019 13:00,2,9.779,ACTIVE,222.32,365.49,60.022,1553965204,"201051344000988","174011545737251",20.14,12.70,0,317.10,414.19,199.5,190.6,0.884,964924.9,964924.9,14104,0,0,0,L,1122011218,1,125.62,126.53,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965215,335167.00
03/30/2019 13:00,2,7.646,ALERT,220.74,373.91,60.049,1553965204,"201051344000582","174011545737251",32.78,19.50,0,299.07,527.20,253.7,243.0,1.153,1224188.1,1224188.1,21857,0,0,0,L,1122011218,1,126.30,124.94,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965217,335168.00
03/30/2019 13:00,2,7.068,ALERT,220.52,385.93,60.033,1553965204,"201051344000868","174011545737251",34.49,10.30,0,300.27,520.89,246.2,235.7,1.109,1232247.4,1232247.4,45808,0,0,0,L,1122011218,1,124.72,126.07,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965219,335169.00
03/30/2019 13:00,2,6.971,ALERT,222.10,386.53,60.022,1553965204,"201051344000576","174011545737251",34.59,10.30,0,299.97,519.99,243.2,232.9,1.096,1250444.4,1250444.4,17839,0,0,0,L,1122011218,1,125.85,126.07,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965220,335170.00
03/30/2019 13:00,2,7.287,ALERT,222.32,379.62,60.028,1553965204,"201051344001158","174011545737251",33.52,15.50,0,299.07,518.79,247.6,237.0,1.131,1227436.8,1227436.8,14063,0,0,0,L,1122011218,1,125.62,126.30,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965222,335171.00
03/30/2019 13:00,2,7.219,ALERT,220.52,376.92,60.017,1553965204,"201051344000917","174011545737251",33.36,22.80,0,296.96,517.28,242.6,232.2,1.123,1242259.1,1242259.1,21731,0,0,0,L,1122011218,1,126.07,124.94,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965224,335172.00
03/30/2019 13:00,2,9.480,ACTIVE,219.39,361.59,60.017,1553965204,"201051344000417","174011545737251",19.48,21.80,0,320.11,408.18,187.0,178.6,0.862,999711.5,999711.5,21955,0,0,0,L,1122011218,1,125.62,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965225,335173.00
03/30/2019 13:00,2,7.793,ALERT,218.93,370.00,59.996,1553965204,"201051344000685","174011545737251",32.28,19.50,0,297.87,519.69,254.6,243.8,1.198,1246764.9,1246764.9,21941,0,0,0,L,1122011218,1,126.07,123.59,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965227,335174.00
03/30/2019 13:00,2,7.582,ALERT,220.97,371.81,60.012,1553965204,"201051344000651","174011545737251",32.80,19.80,0,297.57,532.61,250.8,240.2,1.127,1239425.5,1239425.5,21920,0,0,0,L,1122011218,1,126.98,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965229,335175.00
03/30/2019 13:00,2,7.100,ALERT,219.84,376.92,60.028,1553965204,"201051344000594","174011545737251",33.64,25.50,0,299.07,515.48,241.7,231.3,1.100,1253164.2,1253164.2,45750,0,0,0,L,1122011218,1,124.72,125.17,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965230,335176.00
03/30/2019 13:00,2,7.068,ALERT,222.32,385.93,60.012,1553965204,"201051344000469","174011545737251",34.45,10.00,0,298.77,525.70,246.2,235.8,1.127,1231781.8,1231781.8,14044,0,0,0,L,1122011218,1,125.40,126.75,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965232,335177.00
03/30/2019 13:00,2,7.533,ALERT,220.74,376.31,60.017,1553965204,"201051344000585","174011545737251",33.06,19.80,0,297.57,524.20,252.1,241.4,1.136,1252373.8,1252373.8,21976,0,0,0,L,1122011218,1,126.07,124.94,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965234,335178.00
03/30/2019 13:00,2,6.854,ALERT,222.55,389.54,60.017,1553965204,"201051344000853","174011545737251",34.85,12.70,0,299.37,518.18,241.1,230.8,1.092,1255145.5,1255145.5,13641,0,0,0,L,1122011218,1,126.07,126.53,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965236,335179.00
03/30/2019 13:00,2,7.520,ALERT,219.16,374.21,59.996,1553965204,"201051344001145","174011545737251",33.02,18.00,0,298.47,523.90,251.1,240.4,1.127,1255099.8,1255099.8,21891,0,0,0,L,1122011218,1,125.62,123.81,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965238,335180.00
03/30/2019 13:00,2,7.449,ALERT,220.29,370.90,60.001,1553965204,"201051344000438","174011545737251",32.90,22.30,0,298.17,522.39,247.6,237.1,1.136,1247742.8,1247742.8,21928,0,0,0,L,1122011218,1,126.53,124.49,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965240,335181.00
03/30/2019 13:00,2,7.543,ALERT,220.29,370.60,60.038,1553965204,"201051344001135","174011545737251",32.82,22.80,0,298.17,519.39,249.7,239.0,1.096,1234741.9,1234741.9,21880,0,0,0,L,1122011218,1,126.30,124.49,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965241,335182.00
03/30/2019 13:00,2,7.064,ALERT,222.10,388.64,60.001,1553965204,"201051344000983","174011545737251",34.55,11.30,0,299.97,522.69,247.4,236.8,1.140,1253330.0,1253330.0,13648,0,0,0,L,1122011218,1,125.85,126.07,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965243,335183.00
03/30/2019 13:00,2,7.285,ALERT,220.52,377.52,60.017,1553965204,"201051344001203","174011545737251",33.52,21.50,0,297.87,519.99,246.7,236.2,1.153,1242474.1,1242474.1,21933,0,0,0,L,1122011218,1,126.75,124.27,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965245,335184.00
03/30/2019 13:00,2,7.381,ALERT,218.93,376.62,60.028,1553965204,"201051344001230","174011545737251",33.30,21.00,0,298.47,519.69,248.6,238.0,1.105,1239505.7,1239505.7,21748,0,0,0,L,1122011218,1,125.85,123.81,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965247,335185.00
03/30/2019 13:00,2,7.566,ALERT,219.16,371.51,59.969,1553965204,"201051344000646","174011545737251",32.74,23.50,0,297.26,528.40,250.9,240.2,1.171,1232484.0,1232484.0,21901,0,0,0,L,1122011218,1,125.85,123.81,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965249,335186.00
03/30/2019 13:00,2,7.014,ALERT,220.74,378.72,59.985,1553965204,"201051344000867","174011545737251",34.05,14.70,0,299.37,521.79,241.8,231.4,1.083,1230715.5,1230715.5,45825,0,0,0,L,1122011218,1,125.40,125.62,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965251,335187.00
03/30/2019 13:00,2,7.125,ALERT,220.74,377.52,59.980,1553965204,"201051344000633","174011545737251",33.72,21.30,0,297.26,512.17,242.7,232.3,1.118,1229482.4,1229482.4,45877,0,0,0,L,1122011218,1,125.40,126.07,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965252,335188.00
03/30/2019 13:00,2,7.414,ALERT,219.39,371.21,59.985,1553965204,"201051344000955","174011545737251",32.96,26.00,0,298.17,521.19,247.2,236.7,1.171,1252161.0,1252161.0,21922,0,0,0,L,1122011218,1,125.40,124.27,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965254,335189.00
03/30/2019 13:00,2,6.986,ALERT,221.19,385.33,60.006,1553965204,"201051344000648","174011545737251",34.35,10.70,0,299.07,522.69,243.5,233.1,1.100,1243372.2,1243372.2,45381,0,0,0,L,1122011218,1,124.94,126.30,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965256,335190.00
03/30/2019 13:00,2,6.943,ALERT,221.87,385.33,59.985,1553965204,"201051344000645","174011545737251",34.55,11.00,0,299.67,526.30,242.7,232.3,1.092,1248085.5,1248085.5,45345,0,0,0,L,1122011218,1,125.62,126.30,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965258,335191.00
03/30/2019 13:00,2,6.838,ALERT,221.64,389.54,59.985,1553965204,"201051344000569","174011545737251",35.01,12.70,0,300.57,516.38,241.9,231.5,1.092,1264061.8,1264061.8,13563,0,0,0,L,1122011218,1,124.94,126.30,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965260,335192.00
03/30/2019 13:00,2,6.625,ALERT,221.87,391.64,60.001,1553965204,"179051228000119","174011545737251",35.19,16.70,0,298.17,529.61,235.8,225.7,1.092,51379.1,51379.1,13645,0,0,0,L,46974696,1,125.62,126.75,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553965262,335193.00
03/30/2019 13:15,2,7.312,ALERT,222.32,376.92,59.996,1553966104,"201051344000579","174011545737251",33.38,19.30,0,301.17,530.81,247.0,236.5,1.127,1263846.5,1263846.5,14015,0,0,0,L,1122011218,1,125.62,126.07,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966106,335194.00
03/30/2019 13:15,2,7.158,ALERT,220.29,378.72,59.975,1553966104,"201051344001025","174011545737251",33.50,24.30,0,299.97,519.39,242.4,232.1,1.047,1246294.5,1246294.5,21938,0,0,0,L,1122011218,1,125.85,124.72,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966108,335195.00
03/30/2019 13:15,2,7.129,ACTIVE,220.29,380.82,59.980,1553966104,"201051344001093","174011545737251",33.97,18.30,0,335.44,440.64,244.1,233.7,1.092,1230421.0,1230421.0,21964,0,0,0,L,1122011218,1,126.30,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966109,335196.00
03/30/2019 13:15,2,7.033,ALERT,222.10,385.63,60.006,1553966104,"201051344000458","174011545737251",34.35,14.00,0,300.57,522.09,243.8,233.4,1.114,1247203.5,1247203.5,13755,0,0,0,L,1122011218,1,125.85,126.53,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966111,335197.00
03/30/2019 13:15,2,7.600,ALERT,219.16,375.71,59.980,1553966104,"201051344000890","174011545737251",32.94,22.30,0,300.57,523.59,253.5,242.7,1.127,1244926.7,1244926.7,21886,0,0,0,L,1122011218,1,125.85,123.59,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966112,335198.00
03/30/2019 13:15,2,9.664,ACTIVE,222.10,367.00,59.990,1553966104,"201051344000988","174011545737251",20.36,13.00,0,330.63,413.59,199.1,190.2,0.888,964971.1,964971.1,14105,0,0,0,L,1122011218,1,125.40,126.53,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966113,335199.00
03/30/2019 13:15,2,7.574,ALERT,220.74,373.61,60.028,1553966104,"201051344000582","174011545737251",33.06,19.30,0,300.57,521.79,253.3,242.5,1.114,1224247.3,1224247.3,21859,0,0,0,L,1122011218,1,126.07,124.94,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966115,335200.00
03/30/2019 13:15,2,7.137,ALERT,220.29,388.04,59.990,1553966104,"201051344000868","174011545737251",34.27,10.00,0,300.87,520.89,247.2,236.7,1.087,1232305.8,1232305.8,45810,0,0,0,L,1122011218,1,124.72,125.85,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966117,335201.00
03/30/2019 13:15,2,7.164,ALERT,222.10,385.33,60.006,1553966104,"201051344000576","174011545737251",34.21,10.30,0,300.27,519.99,248.3,237.8,1.118,1250502.3,1250502.3,17841,0,0,0,L,1122011218,1,125.62,126.07,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966119,335202.00
03/30/2019 13:15,2,7.639,ALERT,222.55,373.01,59.990,1553966104,"201051344001158","174011545737251",32.88,14.70,0,299.67,518.79,253.7,242.9,1.158,1227495.6,1227495.6,14065,0,0,0,L,1122011218,1,125.62,126.30,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966121,335203.00
03/30/2019 13:15,2,7.250,ACTIVE,220.52,378.72,60.006,1553966104,"201051344000917","174011545737251",33.54,22.30,0,332.73,442.74,245.7,235.2,1.127,1242316.9,1242316.9,21733,0,0,0,L,1122011218,1,126.07,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966122,335204.00
03/30/2019 13:15,2,9.645,ACTIVE,219.61,360.99,60.033,1553966104,"201051344000417","174011545737251",19.36,21.50,0,333.93,407.87,189.1,180.6,0.871,999754.9,999754.9,21956,0,0,0,L,1122011218,1,125.62,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966123,335205.00
03/30/2019 13:15,2,7.682,ALERT,218.71,372.11,60.012,1553966104,"201051344000685","174011545737251",32.72,20.00,0,299.37,516.68,254.5,243.7,1.202,1246824.2,1246824.2,21943,0,0,0,L,1122011218,1,126.07,123.59,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966125,335206.00
03/30/2019 13:15,2,7.414,ALERT,220.74,377.22,60.017,1553966104,"201051344000651","174011545737251",33.20,18.70,0,299.67,532.61,248.8,238.2,1.100,1239484.5,1239484.5,21922,0,0,0,L,1122011218,1,126.75,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966126,335207.00
03/30/2019 13:15,2,6.998,ACTIVE,219.84,379.62,60.038,1553966104,"201051344000594","174011545737251",33.79,25.50,0,327.02,441.54,239.2,229.0,1.034,1253221.7,1253221.7,45752,0,0,0,L,1122011218,1,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966127,335208.00
03/30/2019 13:15,2,7.045,ALERT,222.55,389.54,60.017,1553966104,"201051344000469","174011545737251",34.55,9.30,0,299.37,522.69,246.3,235.8,1.092,1231840.3,1231840.3,14046,0,0,0,L,1122011218,1,125.40,126.98,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966129,335209.00
03/30/2019 13:15,2,7.281,ALERT,220.74,377.22,60.081,1553966104,"201051344000585","174011545737251",33.54,19.00,0,299.67,523.90,247.2,236.7,1.131,1252432.8,1252432.8,21978,0,0,0,L,1122011218,1,126.07,124.94,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966131,335210.00
03/30/2019 13:15,2,6.729,ACTIVE,222.77,389.54,60.054,1553966104,"201051344000853","174011545737251",35.09,11.70,0,335.74,449.05,237.8,227.6,1.074,1255202.8,1255202.8,13643,0,0,0,L,1122011218,1,126.30,126.75,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966132,335211.00
03/30/2019 13:15,2,7.287,ALERT,219.16,378.12,60.022,1553966104,"201051344001145","174011545737251",33.58,17.50,0,300.27,524.80,248.0,237.4,1.114,1255158.5,1255158.5,21893,0,0,0,L,1122011218,1,125.62,123.81,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966134,335212.00
03/30/2019 13:15,2,7.496,ACTIVE,220.06,378.42,60.022,1553966104,"201051344000438","174011545737251",33.12,21.50,0,335.14,434.33,252.1,241.4,1.162,1247802.1,1247802.1,21930,0,0,0,L,1122011218,1,126.30,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966135,335213.00
03/30/2019 13:15,2,7.449,ALERT,220.29,371.51,60.022,1553966104,"201051344001135","174011545737251",33.18,23.30,0,300.27,516.68,249.7,239.1,1.140,1234800.9,1234800.9,21882,0,0,0,L,1122011218,1,126.30,124.49,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966136,335214.00
03/30/2019 13:15,2,7.004,ALERT,222.10,389.24,60.038,1553966104,"201051344000983","174011545737251",34.69,12.00,0,300.57,526.60,245.2,234.8,1.118,1253388.4,1253388.4,13650,0,0,0,L,1122011218,1,125.85,126.07,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966138,335215.00
03/30/2019 13:15,2,7.324,ALERT,220.52,379.92,60.022,1553966104,"201051344001203","174011545737251",33.73,21.50,0,300.27,524.50,250.1,239.4,1.158,1242532.8,1242532.8,21935,0,0,0,L,1122011218,1,126.75,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966140,335216.00
03/30/2019 13:15,2,7.270,ALERT,218.93,380.52,60.022,1553966104,"201051344001230","174011545737251",33.72,20.00,0,299.97,521.49,248.7,238.1,1.136,1239564.4,1239564.4,21750,0,0,0,L,1122011218,1,125.85,123.81,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966142,335217.00
03/30/2019 13:15,2,7.459,ALERT,219.16,376.31,60.033,1553966104,"201051344000646","174011545737251",33.12,22.50,0,299.07,527.20,250.5,239.8,1.153,1232542.7,1232542.7,21903,0,0,0,L,1122011218,1,125.85,124.04,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966144,335218.00
03/30/2019 13:15,2,7.057,ALERT,220.97,381.42,60.043,1553966104,"201051344000867","174011545737251",34.07,15.00,0,299.67,516.38,242.2,231.8,1.078,1230772.6,1230772.6,45827,0,0,0,L,1122011218,1,125.40,125.85,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966146,335219.00
03/30/2019 13:15,2,7.119,ALERT,221.19,380.22,60.043,1553966104,"201051344000633","174011545737251",33.79,21.30,0,298.17,519.69,243.2,232.8,1.136,1229540.0,1229540.0,45879,0,0,0,L,1122011218,1,125.62,126.07,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966147,335220.00
