ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 13:15,2,7.412,ALERT,219.39,374.81,60.038,1553966104,"201051344000955","174011545737251",33.24,25.50,0,299.97,524.20,249.4,238.8,1.176,1252219.4,1252219.4,21924,0,0,0,L,1122011218,1,125.40,124.27,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966149,335221.00
03/30/2019 13:15,2,7.039,ALERT,221.42,385.63,60.043,1553966104,"201051344000648","174011545737251",34.35,11.70,0,299.37,515.48,244.0,233.6,1.096,1243430.4,1243430.4,45383,0,0,0,L,1122011218,1,125.17,126.30,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966151,335222.00
03/30/2019 13:15,2,6.928,ALERT,221.87,386.23,60.038,1553966104,"201051344000645","174011545737251",34.63,11.00,0,299.97,525.40,241.7,231.4,1.043,1248143.2,1248143.2,45347,0,0,0,L,1122011218,1,125.85,126.30,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966153,335223.00
03/30/2019 13:15,2,6.912,ALERT,222.10,392.55,60.059,1553966104,"201051344000569","174011545737251",35.05,12.30,0,300.87,521.19,244.6,234.2,1.078,1264119.6,1264119.6,13565,0,0,0,L,1122011218,1,125.40,126.53,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966155,335224.00
03/30/2019 13:15,2,6.611,ALERT,222.10,392.85,60.070,1553966104,"179051228000119","174011545737251",35.27,16.30,0,299.07,529.31,237.3,227.1,1.109,51398.0,51398.0,13647,0,0,0,L,46974696,1,125.85,126.98,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553966157,335225.00
03/30/2019 13:30,2,7.598,ALERT,222.55,373.31,59.964,1553967004,"201051344000579","174011545737251",32.90,19.30,0,306.58,529.01,253.4,242.6,1.136,1263902.6,1263902.6,14017,0,0,0,L,1122011218,1,125.62,126.30,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967006,335226.00
03/30/2019 13:30,2,7.463,ALERT,220.74,372.71,60.006,1553967004,"201051344001025","174011545737251",32.90,23.50,0,306.88,517.58,248.0,237.4,1.105,1246350.2,1246350.2,21940,0,0,0,L,1122011218,1,126.30,124.72,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967008,335227.00
03/30/2019 13:30,2,7.531,ACTIVE,220.74,376.01,60.022,1553967004,"201051344001093","174011545737251",33.20,18.00,0,333.33,440.04,251.8,241.1,1.074,1230476.9,1230476.9,21965,0,0,0,L,1122011218,1,126.53,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967009,335228.00
03/30/2019 13:30,2,7.238,ALERT,222.32,382.63,60.006,1553967004,"201051344000458","174011545737251",33.95,13.30,0,302.07,517.88,248.6,238.0,1.158,1247259.1,1247259.1,13757,0,0,0,L,1122011218,1,125.62,126.75,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967011,335229.00
03/30/2019 13:30,2,7.695,ACTIVE,219.39,371.51,60.054,1553967004,"201051344000890","174011545737251",32.60,22.30,0,332.73,436.73,253.2,242.4,1.153,1244983.5,1244983.5,21888,0,0,0,L,1122011218,1,126.07,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967012,335230.00
03/30/2019 13:30,2,9.695,ACTIVE,222.55,366.70,60.001,1553967004,"201051344000988","174011545737251",20.06,12.30,0,318.91,413.59,197.1,188.3,0.884,965015.4,965015.4,14106,0,0,0,L,1122011218,1,125.62,126.75,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967013,335231.00
03/30/2019 13:30,2,7.729,ACTIVE,221.19,370.30,59.996,1553967004,"201051344000582","174011545737251",32.62,18.00,0,333.03,436.73,255.2,244.4,1.123,1224303.8,1224303.8,21861,0,0,0,L,1122011218,1,126.75,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967014,335232.00
03/30/2019 13:30,2,7.076,ALERT,220.74,385.93,60.038,1553967004,"201051344000868","174011545737251",34.19,9.70,0,301.77,520.89,244.5,234.1,1.123,1232361.5,1232361.5,45812,0,0,0,L,1122011218,1,124.94,126.30,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967015,335233.00
03/30/2019 13:30,2,6.996,ALERT,222.32,383.83,59.996,1553967004,"201051344000576","174011545737251",34.33,11.00,0,301.77,519.99,242.3,231.9,1.087,1250557.3,1250557.3,17843,0,0,0,L,1122011218,1,125.62,126.30,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967017,335234.00
03/30/2019 13:30,2,7.566,ALERT,222.77,373.91,60.001,1553967004,"201051344001158","174011545737251",33.00,15.30,0,301.77,518.79,252.2,241.5,1.149,1227551.2,1227551.2,14067,0,0,0,L,1122011218,1,125.62,126.53,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967019,335235.00
03/30/2019 13:30,2,7.295,ACTIVE,220.74,375.41,59.975,1553967004,"201051344000917","174011545737251",33.20,22.00,0,333.03,442.14,244.8,234.4,1.118,1242371.8,1242371.8,21734,0,0,0,L,1122011218,1,126.30,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967020,335236.00
03/30/2019 13:30,2,9.682,ACTIVE,219.84,361.29,59.990,1553967004,"201051344000417","174011545737251",19.04,21.50,0,318.00,408.78,186.8,178.3,0.875,999797.0,999797.0,21957,0,0,0,L,1122011218,1,125.85,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967021,335237.00
03/30/2019 13:30,2,7.736,ACTIVE,219.16,371.21,60.006,1553967004,"201051344000685","174011545737251",32.54,19.80,0,332.73,432.22,254.3,243.6,1.176,1246881.0,1246881.0,21945,0,0,0,L,1122011218,1,126.30,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967022,335238.00
03/30/2019 13:30,2,7.629,ACTIVE,220.97,372.11,60.028,1553967004,"201051344000651","174011545737251",32.70,19.50,0,332.73,433.72,251.9,241.3,1.109,1239540.5,1239540.5,21924,0,0,0,L,1122011218,1,126.98,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967023,335239.00
03/30/2019 13:30,2,7.045,ALERT,220.06,377.52,59.990,1553967004,"201051344000594","174011545737251",33.58,25.30,0,300.57,519.09,239.1,228.8,1.083,1253275.7,1253275.7,45753,0,0,0,L,1122011218,1,124.49,125.40,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967025,335240.00
03/30/2019 13:30,2,7.213,ACTIVE,222.55,380.22,59.959,1553967004,"201051344000469","174011545737251",34.03,9.00,0,333.93,443.34,247.9,237.3,1.131,1231896.2,1231896.2,14048,0,0,0,L,1122011218,1,125.40,126.98,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967026,335241.00
03/30/2019 13:30,2,7.580,ACTIVE,220.97,373.01,59.943,1553967004,"201051344000585","174011545737251",32.88,19.50,0,333.03,436.43,252.3,241.6,1.162,1252489.0,1252489.0,21980,0,0,0,L,1122011218,1,126.07,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967027,335242.00
03/30/2019 13:30,2,6.949,ALERT,222.77,385.33,60.012,1553967004,"201051344000853","174011545737251",34.57,12.00,0,301.77,517.88,244.3,233.9,1.118,1255257.2,1255257.2,13644,0,0,0,L,1122011218,1,126.07,126.75,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967029,335243.00
03/30/2019 13:30,2,7.354,ACTIVE,219.39,376.92,59.985,1553967004,"201051344001145","174011545737251",33.30,18.00,0,332.73,438.53,248.4,237.8,1.158,1255214.4,1255214.4,21895,0,0,0,L,1122011218,1,125.62,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967030,335244.00
03/30/2019 13:30,2,7.688,ACTIVE,220.29,373.01,59.985,1553967004,"201051344000438","174011545737251",32.78,21.80,0,334.24,436.43,255.1,244.3,1.145,1247858.3,1247858.3,21931,0,0,0,L,1122011218,1,126.53,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967030,335245.00
03/30/2019 13:30,2,7.557,ACTIVE,220.74,372.71,59.969,1553967004,"201051344001135","174011545737251",32.76,23.80,0,333.63,436.73,250.2,239.6,1.118,1234857.1,1234857.1,21884,0,0,0,L,1122011218,1,126.53,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967031,335246.00
03/30/2019 13:30,2,7.066,ACTIVE,222.10,385.93,59.990,1553967004,"201051344000983","174011545737251",34.31,11.30,0,333.93,444.85,246.6,236.0,1.118,1253444.1,1253444.1,13652,0,0,0,L,1122011218,1,125.62,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967032,335247.00
03/30/2019 13:30,2,7.609,ACTIVE,220.97,374.81,59.996,1553967004,"201051344001203","174011545737251",33.00,20.30,0,333.93,438.83,253.8,243.1,1.140,1242588.8,1242588.8,21937,0,0,0,L,1122011218,1,127.20,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967033,335248.00
03/30/2019 13:30,2,7.496,ACTIVE,219.39,376.31,60.017,1553967004,"201051344001230","174011545737251",33.14,20.00,0,331.23,437.93,251.3,240.6,1.149,1239620.0,1239620.0,21752,0,0,0,L,1122011218,1,126.07,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967034,335249.00
03/30/2019 13:30,2,7.688,ACTIVE,219.61,372.41,59.980,1553967004,"201051344000646","174011545737251",32.64,21.30,0,330.63,437.33,253.5,242.7,1.149,1232598.7,1232598.7,21905,0,0,0,L,1122011218,1,126.07,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967035,335250.00
03/30/2019 13:30,2,7.146,ALERT,220.74,376.62,59.990,1553967004,"201051344000867","174011545737251",33.73,15.50,0,300.57,520.89,243.3,232.9,1.087,1230826.5,1230826.5,45829,0,0,0,L,1122011218,1,125.17,125.85,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967037,335251.00
03/30/2019 13:30,2,7.184,ALERT,221.19,378.12,60.006,1553967004,"201051344000633","174011545737251",33.52,19.50,0,299.07,514.88,243.6,233.2,1.158,1229594.2,1229594.2,45881,0,0,0,L,1122011218,1,125.40,126.30,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967039,335252.00
03/30/2019 13:30,2,7.645,ACTIVE,219.84,373.01,60.017,1553967004,"201051344000955","174011545737251",32.76,24.50,0,332.13,435.83,253.5,242.8,1.167,1252275.2,1252275.2,21926,0,0,0,L,1122011218,1,125.62,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967040,335253.00
03/30/2019 13:30,2,7.094,ALERT,221.42,385.33,59.990,1553967004,"201051344000648","174011545737251",34.07,12.00,0,300.87,515.18,244.9,234.5,1.105,1243485.5,1243485.5,45385,0,0,0,L,1122011218,1,124.72,126.53,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967042,335254.00
03/30/2019 13:30,2,7.117,ALERT,222.10,382.33,60.006,1553967004,"201051344000645","174011545737251",34.19,11.00,0,301.47,524.80,246.0,235.5,1.025,1248197.7,1248197.7,45349,0,0,0,L,1122011218,1,125.62,126.53,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967043,335255.00
03/30/2019 13:30,2,6.992,ALERT,222.10,389.24,59.996,1553967004,"201051344000569","174011545737251",34.65,12.70,0,302.68,516.08,245.2,234.8,1.074,1264174.1,1264174.1,13567,0,0,0,L,1122011218,1,125.17,126.75,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967045,335256.00
03/30/2019 13:30,2,6.885,ALERT,222.32,387.14,60.017,1553967004,"179051228000119","174011545737251",34.77,15.80,0,300.57,530.81,241.4,231.1,1.087,51451.6,51451.6,13649,0,0,0,L,46974696,1,125.62,127.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967047,335257.00
03/30/2019 13:45,2,7.408,ACTIVE,222.10,375.11,59.996,1553967904,"201051344000579","174011545737251",33.22,18.30,0,335.14,434.63,248.5,237.9,1.127,1263961.1,1263961.1,14019,0,0,0,L,1122011218,1,125.62,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967905,335258.00
03/30/2019 13:45,2,7.260,ALERT,219.61,374.81,60.022,1553967904,"201051344001025","174011545737251",33.34,23.00,0,298.17,515.78,244.1,233.7,1.109,1246408.0,1246408.0,21942,0,0,0,L,1122011218,1,125.62,124.49,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967907,335259.00
03/30/2019 13:45,2,7.246,ACTIVE,219.84,379.02,60.028,1553967904,"201051344001093","174011545737251",33.70,17.50,0,332.43,440.64,246.6,236.1,1.109,1230535.1,1230535.1,21966,0,0,0,L,1122011218,1,125.85,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967908,335260.00
03/30/2019 13:45,2,7.145,ACTIVE,222.10,383.83,60.017,1553967904,"201051344000458","174011545737251",34.13,14.00,0,336.94,440.64,246.1,235.6,1.127,1247316.9,1247316.9,13759,0,0,0,L,1122011218,1,125.62,126.30,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967909,335261.00
03/30/2019 13:45,2,7.537,ALERT,218.26,370.90,60.001,1553967904,"201051344000890","174011545737251",32.98,21.30,0,298.47,523.90,251.1,240.4,1.123,1245042.1,1245042.1,21889,0,0,0,L,1122011218,1,125.62,123.14,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967911,335262.00
03/30/2019 13:45,2,9.697,ACTIVE,221.87,366.70,59.996,1553967904,"201051344000988","174011545737251",20.40,12.00,0,337.24,413.89,200.4,191.5,0.879,965061.6,965061.6,14107,0,0,0,L,1122011218,1,125.40,126.30,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967911,335263.00
03/30/2019 13:45,2,7.553,ALERT,219.84,373.31,60.028,1553967904,"201051344000582","174011545737251",32.94,17.80,0,298.77,521.79,251.6,240.9,1.149,1224362.3,1224362.3,21862,0,0,0,L,1122011218,1,126.07,124.49,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967913,335264.00
03/30/2019 13:45,2,7.117,ALERT,220.29,385.93,60.028,1553967904,"201051344000868","174011545737251",34.29,10.00,0,305.98,520.89,246.8,236.3,1.118,1232419.3,1232419.3,45814,0,0,0,L,1122011218,1,124.72,125.85,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967915,335265.00
03/30/2019 13:45,2,7.084,ACTIVE,221.87,384.13,60.001,1553967904,"201051344000576","174011545737251",34.19,10.70,0,336.94,441.84,245.1,234.6,1.092,1250614.7,1250614.7,17845,0,0,0,L,1122011218,1,125.62,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967916,335266.00
03/30/2019 13:45,2,7.598,ACTIVE,222.32,374.21,60.006,1553967904,"201051344001158","174011545737251",33.00,14.00,0,336.34,434.93,253.7,242.9,1.153,1227609.3,1227609.3,14069,0,0,0,L,1122011218,1,125.62,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967917,335267.00
03/30/2019 13:45,2,7.244,ALERT,219.61,374.51,60.017,1553967904,"201051344000917","174011545737251",33.34,21.00,0,296.96,513.38,244.3,233.9,1.153,1242428.6,1242428.6,21735,0,0,0,L,1122011218,1,125.85,124.49,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967919,335268.00
03/30/2019 13:45,2,9.738,ACTIVE,218.71,360.69,59.990,1553967904,"201051344000417","174011545737251",19.32,21.00,0,332.13,406.37,190.7,182.2,0.884,999841.0,999841.0,21958,0,0,0,L,1122011218,1,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967920,335269.00
03/30/2019 13:45,2,7.652,ALERT,218.03,372.11,60.022,1553967904,"201051344000685","174011545737251",32.68,19.30,0,297.57,516.98,253.7,242.9,1.189,1246940.0,1246940.0,21946,0,0,0,L,1122011218,1,125.85,123.36,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967921,335270.00
03/30/2019 13:45,2,7.418,ALERT,220.06,373.61,59.980,1553967904,"201051344000651","174011545737251",33.06,19.00,0,297.87,528.10,248.0,237.4,1.109,1239598.6,1239598.6,21925,0,0,0,L,1122011218,1,126.53,124.04,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967923,335271.00
03/30/2019 13:45,2,6.891,ACTIVE,219.61,382.03,59.980,1553967904,"201051344000594","174011545737251",33.89,24.30,0,331.83,443.94,237.0,226.9,1.061,1253332.4,1253332.4,45755,0,0,0,L,1122011218,1,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967924,335272.00
03/30/2019 13:45,2,6.996,ACTIVE,222.10,386.53,60.006,1553967904,"201051344000469","174011545737251",34.43,10.70,0,334.54,441.24,243.3,232.9,1.118,1231954.2,1231954.2,14049,0,0,0,L,1122011218,1,125.17,126.53,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967925,335273.00
03/30/2019 13:45,2,7.295,ACTIVE,219.84,374.81,60.028,1553967904,"201051344000585","174011545737251",33.32,19.30,0,329.73,434.93,245.5,235.0,1.136,1252547.5,1252547.5,21981,0,0,0,L,1122011218,1,125.62,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967926,335274.00
03/30/2019 13:45,2,6.830,ACTIVE,222.32,387.74,60.006,1553967904,"201051344000853","174011545737251",34.73,12.30,0,336.64,446.05,239.8,229.5,1.074,1255313.8,1255313.8,13646,0,0,0,L,1122011218,1,125.85,126.30,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967927,335275.00
03/30/2019 13:45,2,7.096,ALERT,218.26,379.02,60.028,1553967904,"201051344001145","174011545737251",33.70,16.70,0,298.17,525.70,242.4,232.0,1.092,1255272.3,1255272.3,21896,0,0,0,L,1122011218,1,125.17,123.59,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967929,335276.00
03/30/2019 13:45,2,7.471,ALERT,219.16,376.01,59.996,1553967904,"201051344000438","174011545737251",33.16,20.70,0,298.17,523.29,250.8,240.1,1.149,1247916.8,1247916.8,21932,0,0,0,L,1122011218,1,125.85,124.04,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967931,335277.00
03/30/2019 13:45,2,7.445,ALERT,219.61,374.21,60.022,1553967904,"201051344001135","174011545737251",33.08,23.30,0,298.47,512.17,248.9,238.3,1.136,1234915.6,1234915.6,21885,0,0,0,L,1122011218,1,126.07,124.27,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967932,335278.00
03/30/2019 13:45,2,7.066,ACTIVE,221.87,386.53,60.022,1553967904,"201051344000983","174011545737251",34.45,12.00,0,335.44,442.14,245.9,235.4,1.140,1253502.3,1253502.3,13653,0,0,0,L,1122011218,1,125.62,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967934,335279.00
03/30/2019 13:45,2,7.289,ALERT,219.84,378.42,60.022,1553967904,"201051344001203","174011545737251",33.56,20.70,0,298.17,520.59,247.8,237.3,1.145,1242646.9,1242646.9,21938,0,0,0,L,1122011218,1,126.53,124.04,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967935,335280.00
03/30/2019 13:45,2,7.326,ALERT,218.03,377.22,60.038,1553967904,"201051344001230","174011545737251",33.46,18.70,0,297.87,522.09,246.5,236.0,1.131,1239678.3,1239678.3,21753,0,0,0,L,1122011218,1,125.40,123.36,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967937,335281.00
03/30/2019 13:45,2,7.482,ALERT,218.48,373.01,60.006,1553967904,"201051344000646","174011545737251",33.00,20.70,0,296.96,525.40,249.0,238.4,1.123,1232657.4,1232657.4,21906,0,0,0,L,1122011218,1,125.62,123.59,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967939,335282.00
03/30/2019 13:45,2,7.008,ALERT,220.74,379.92,60.022,1553967904,"201051344000867","174011545737251",34.01,14.30,0,305.08,522.99,241.2,230.9,1.074,1230883.3,1230883.3,45831,0,0,0,L,1122011218,1,125.17,125.40,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967941,335283.00
03/30/2019 13:45,2,6.988,ACTIVE,220.74,380.82,60.028,1553967904,"201051344000633","174011545737251",33.81,19.50,0,331.83,438.83,239.0,228.8,1.149,1229651.7,1229651.7,45883,0,0,0,L,1122011218,1,125.17,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967942,335284.00
03/30/2019 13:45,2,7.383,ALERT,218.48,371.81,60.017,1553967904,"201051344000955","174011545737251",33.14,25.30,0,297.87,517.88,246.4,235.9,1.149,1252334.0,1252334.0,21927,0,0,0,L,1122011218,1,125.17,123.81,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967944,335285.00
03/30/2019 13:45,2,7.012,ACTIVE,220.97,384.73,60.022,1553967904,"201051344000648","174011545737251",34.21,11.00,0,335.44,439.74,242.7,232.3,1.127,1243543.6,1243543.6,45387,0,0,0,L,1122011218,1,124.72,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967944,335286.00
03/30/2019 13:45,2,7.043,ACTIVE,221.42,385.03,60.001,1553967904,"201051344000645","174011545737251",34.29,10.30,0,336.04,439.43,245.2,234.7,1.039,1248255.2,1248255.2,45351,0,0,0,L,1122011218,1,125.62,126.07,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967945,335287.00
03/30/2019 13:45,2,6.855,ALERT,221.42,389.24,59.990,1553967904,"201051344000569","174011545737251",34.83,12.70,0,307.18,521.79,241.0,230.7,1.096,1264231.2,1264231.2,13569,0,0,0,L,1122011218,1,124.94,126.07,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967947,335288.00
03/30/2019 13:45,2,6.762,ALERT,221.64,390.44,59.985,1553967904,"179051228000119","174011545737251",34.87,16.30,0,305.38,531.71,237.5,227.3,1.047,51507.7,51507.7,13651,0,0,0,L,46974696,1,125.40,126.53,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553967949,335289.00
03/30/2019 14:00,2,7.254,ALERT,222.55,376.31,60.028,1553968804,"201051344000579","174011545737251",33.38,18.30,0,304.18,529.01,244.8,234.3,1.131,1264016.9,1264016.9,14020,0,0,0,L,1122011218,1,126.07,126.07,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968806,335290.00
03/30/2019 14:00,2,7.744,ALERT,220.06,367.30,59.996,1553968804,"201051344001025","174011545737251",32.38,23.80,0,302.07,517.28,253.9,243.2,1.078,1246463.0,1246463.0,21944,0,0,0,L,1122011218,1,125.85,124.49,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968808,335291.00
03/30/2019 14:00,2,7.719,ALERT,219.61,364.29,60.006,1553968804,"201051344001093","174011545737251",31.45,17.50,0,298.17,528.10,245.5,235.0,1.096,1230589.7,1230589.7,21967,0,0,0,L,1122011218,1,126.07,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968810,335292.00
03/30/2019 14:00,2,7.641,ALERT,221.87,371.51,60.028,1553968804,"201051344000458","174011545737251",30.73,13.30,0,307.18,521.49,237.4,227.2,1.065,1247372.7,1247372.7,13760,0,0,0,L,1122011218,1,125.85,126.07,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968812,335293.00
03/30/2019 14:00,2,7.145,ALERT,217.58,361.29,60.038,1553968804,"201051344000890","174011545737251",29.74,21.00,0,298.47,524.50,215.2,205.7,0.977,1245098.5,1245098.5,21891,0,0,0,L,1122011218,1,125.17,122.91,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968813,335294.00
03/30/2019 14:00,2,7.674,ACTIVE,221.42,360.99,60.043,1553968804,"201051344000988","174011545737251",19.60,12.70,0,320.11,414.19,152.5,145.2,0.694,965105.8,965105.8,14108,0,0,0,L,1122011218,1,125.40,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968814,335295.00
03/30/2019 14:00,2,8.303,ALERT,220.06,367.60,60.033,1553968804,"201051344000582","174011545737251",29.50,18.70,0,298.77,522.09,248.3,237.7,1.114,1224417.7,1224417.7,21864,0,0,0,L,1122011218,1,126.07,124.72,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968816,335296.00
03/30/2019 14:00,2,7.164,ALERT,220.29,383.83,60.028,1553968804,"201051344000868","174011545737251",34.21,10.70,0,302.68,520.89,248.2,237.6,1.061,1232475.1,1232475.1,45816,0,0,0,L,1122011218,1,124.72,125.62,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968818,335297.00
03/30/2019 14:00,2,6.834,ALERT,221.64,387.14,60.028,1553968804,"201051344000576","174011545737251",34.75,10.70,0,302.98,519.99,239.5,229.2,1.100,1250670.0,1250670.0,17846,0,0,0,L,1122011218,1,125.62,125.62,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968820,335298.00
03/30/2019 14:00,2,7.357,ALERT,222.55,375.71,60.022,1553968804,"201051344001158","174011545737251",33.38,14.00,0,302.98,518.79,248.0,237.5,1.140,1227665.0,1227665.0,14070,0,0,0,L,1122011218,1,125.85,126.07,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968822,335299.00
03/30/2019 14:00,2,7.053,ALERT,219.61,377.52,60.012,1553968804,"201051344000917","174011545737251",33.62,21.00,0,301.47,515.78,239.1,228.8,1.123,1242483.6,1242483.6,21737,0,0,0,L,1122011218,1,125.85,124.72,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968824,335300.00
03/30/2019 14:00,2,9.818,ACTIVE,218.93,361.29,60.006,1553968804,"201051344000417","174011545737251",19.50,21.30,0,319.21,407.87,194.1,185.4,0.897,999883.7,999883.7,21959,0,0,0,L,1122011218,1,125.40,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968825,335301.00
03/30/2019 14:00,2,7.262,ALERT,218.03,378.72,60.022,1553968804,"201051344000685","174011545737251",33.54,19.30,0,297.57,517.28,246.3,235.8,1.184,1246996.2,1246996.2,21948,0,0,0,L,1122011218,1,125.85,123.36,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968826,335302.00
03/30/2019 14:00,2,7.484,ALERT,220.29,376.92,60.033,1553968804,"201051344000651","174011545737251",32.98,19.50,0,297.87,528.70,250.9,240.2,1.123,1239654.7,1239654.7,21927,0,0,0,L,1122011218,1,126.53,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968828,335303.00
03/30/2019 14:00,2,7.039,ALERT,220.06,378.12,60.012,1553968804,"201051344000594","174011545737251",33.75,24.00,0,301.77,518.18,239.8,229.5,1.074,1253387.3,1253387.3,45756,0,0,0,L,1122011218,1,124.94,124.94,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968830,335304.00
03/30/2019 14:00,2,7.150,ALERT,222.32,385.03,60.028,1553968804,"201051344000469","174011545737251",34.15,9.30,0,302.68,526.60,246.5,236.0,1.127,1232010.0,1232010.0,14050,0,0,0,L,1122011218,1,125.62,126.75,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968832,335305.00
03/30/2019 14:00,2,7.453,ALERT,220.29,376.62,60.033,1553968804,"201051344000585","174011545737251",33.04,19.30,0,297.87,524.20,248.8,238.2,1.131,1252603.4,1252603.4,21982,0,0,0,L,1122011218,1,125.85,124.94,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968834,335306.00
03/30/2019 14:00,2,6.863,ALERT,222.77,387.44,60.012,1553968804,"201051344000853","174011545737251",34.73,11.30,0,302.98,522.09,241.7,231.4,1.034,1255368.5,1255368.5,13647,0,0,0,L,1122011218,1,126.30,126.53,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968836,335307.00
03/30/2019 14:00,2,7.256,ALERT,218.48,380.82,60.006,1553968804,"201051344001145","174011545737251",33.68,17.00,0,298.17,522.99,246.8,236.3,1.114,1255328.5,1255328.5,21898,0,0,0,L,1122011218,1,125.40,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968837,335308.00
03/30/2019 14:00,2,7.502,ALERT,219.39,377.82,60.028,1553968804,"201051344000438","174011545737251",33.24,19.80,0,298.47,523.59,252.8,242.1,1.127,1247973.1,1247973.1,21934,0,0,0,L,1122011218,1,126.07,124.27,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968839,335309.00
03/30/2019 14:00,2,7.541,ALERT,219.61,371.81,59.980,1553968804,"201051344001135","174011545737251",32.86,24.50,0,298.47,512.77,250.6,240.0,1.118,1234972.2,1234972.2,21887,0,0,0,L,1122011218,1,126.07,124.27,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968841,335310.00
03/30/2019 14:00,2,7.092,ALERT,222.10,385.93,60.028,1553968804,"201051344000983","174011545737251",34.39,11.70,0,303.88,525.10,246.8,236.3,1.145,1253558.7,1253558.7,13654,0,0,0,L,1122011218,1,126.07,125.85,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968843,335311.00
03/30/2019 14:00,2,7.350,ALERT,219.84,375.41,60.012,1553968804,"201051344001203","174011545737251",33.18,21.00,0,298.17,520.29,246.4,235.9,1.153,1242703.0,1242703.0,21940,0,0,0,L,1122011218,1,126.53,124.04,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968845,335312.00
03/30/2019 14:00,2,7.467,ALERT,218.26,376.01,60.028,1553968804,"201051344001230","174011545737251",33.26,19.30,0,298.17,526.30,251.1,240.4,1.145,1239734.8,1239734.8,21755,0,0,0,L,1122011218,1,125.40,123.36,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968846,335313.00
03/30/2019 14:00,2,7.621,ALERT,218.71,372.41,60.006,1553968804,"201051344000646","174011545737251",32.80,20.00,0,297.26,524.80,252.6,241.9,1.171,1232714.0,1232714.0,21908,0,0,0,L,1122011218,1,125.85,123.81,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968848,335314.00
03/30/2019 14:00,2,7.066,ALERT,220.97,378.12,60.001,1553968804,"201051344000867","174011545737251",33.79,15.00,0,301.77,524.80,241.4,231.1,1.092,1230938.3,1230938.3,45833,0,0,0,L,1122011218,1,125.62,125.40,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968850,335315.00
03/30/2019 14:00,2,7.451,ALERT,221.19,376.92,59.980,1553968804,"201051344000633","174011545737251",33.32,19.50,0,300.27,517.28,250.7,240.0,1.145,1229707.4,1229707.4,45884,0,0,0,L,1122011218,1,125.62,125.85,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968852,335316.00
03/30/2019 14:00,2,7.613,ALERT,218.71,374.51,59.990,1553968804,"201051344000955","174011545737251",32.96,23.80,0,298.17,519.99,253.6,242.9,1.162,1252390.6,1252390.6,21929,0,0,0,L,1122011218,1,125.17,124.04,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968854,335317.00
03/30/2019 14:00,2,7.111,ALERT,221.42,383.53,59.996,1553968804,"201051344000648","174011545737251",34.07,10.70,0,302.37,519.69,245.3,234.9,1.083,1243600.1,1243600.1,45388,0,0,0,L,1122011218,1,125.17,126.07,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968855,335318.00
03/30/2019 14:00,2,6.898,ALERT,222.10,385.33,60.001,1553968804,"201051344000645","174011545737251",34.37,10.70,0,302.37,526.90,239.3,229.1,1.074,1248311.2,1248311.2,45352,0,0,0,L,1122011218,1,126.07,126.30,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968857,335319.00
03/30/2019 14:00,2,6.977,ALERT,221.87,387.14,59.985,1553968804,"201051344000569","174011545737251",34.69,12.00,0,303.58,523.59,244.8,234.3,1.074,1264287.1,1264287.1,13571,0,0,0,L,1122011218,1,125.40,126.30,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968859,335320.00
03/30/2019 14:00,2,6.789,ALERT,222.32,391.04,59.980,1553968804,"179051228000119","174011545737251",34.83,16.30,0,301.77,529.91,239.0,228.8,1.118,51562.9,51562.9,13653,0,0,0,L,46974696,1,125.85,126.75,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553968861,335321.00
03/30/2019 14:15,2,7.570,ALERT,222.55,376.01,60.017,1553969704,"201051344000579","174011545737251",32.92,20.00,0,299.97,529.01,252.6,241.8,1.145,1264075.1,1264075.1,14022,0,0,0,L,1122011218,1,126.07,126.30,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969706,335322.00
03/30/2019 14:15,2,7.666,ALERT,220.06,372.41,60.001,1553969704,"201051344001025","174011545737251",32.78,24.50,0,300.87,517.58,253.8,243.1,1.127,1246521.2,1246521.2,21946,0,0,0,L,1122011218,1,125.85,124.49,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969708,335323.00
03/30/2019 14:15,2,7.514,ALERT,220.06,378.72,60.022,1553969704,"201051344001093","174011545737251",33.36,17.80,0,301.17,523.29,253.8,243.1,1.140,1230647.9,1230647.9,21969,0,0,0,L,1122011218,1,126.07,124.49,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969709,335324.00
03/30/2019 14:15,2,7.295,ALERT,222.32,382.03,60.022,1553969704,"201051344000458","174011545737251",33.91,14.00,0,299.37,521.49,250.6,239.9,1.167,1247430.2,1247430.2,13762,0,0,0,L,1122011218,1,126.07,126.30,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969711,335325.00
03/30/2019 14:15,2,7.688,ALERT,218.48,371.51,60.033,1553969704,"201051344000890","174011545737251",32.64,21.00,0,299.97,525.10,253.5,242.7,1.153,1245156.3,1245156.3,21893,0,0,0,L,1122011218,1,125.62,123.36,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969713,335326.00
03/30/2019 14:15,2,9.863,ACTIVE,222.55,367.90,60.022,1553969704,"201051344000988","174011545737251",19.64,13.70,0,316.50,412.68,196.2,187.4,0.871,965150.8,965150.8,14109,0,0,0,L,1122011218,1,125.85,126.53,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969714,335327.00
03/30/2019 14:15,2,7.639,ALERT,220.52,375.11,60.038,1553969704,"201051344000582","174011545737251",32.78,19.00,0,300.57,521.19,253.3,242.6,1.140,1224475.8,1224475.8,21866,0,0,0,L,1122011218,1,126.30,124.94,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969716,335328.00
03/30/2019 14:15,2,7.246,ALERT,220.74,384.73,60.043,1553969704,"201051344000868","174011545737251",34.11,11.00,0,299.37,520.89,249.9,239.3,1.127,1232532.3,1232532.3,45818,0,0,0,L,1122011218,1,125.17,126.07,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969718,335329.00
03/30/2019 14:15,2,7.123,ALERT,222.10,384.13,60.033,1553969704,"201051344000576","174011545737251",34.29,11.70,0,299.07,519.99,246.5,236.0,1.069,1250727.3,1250727.3,17848,0,0,0,L,1122011218,1,125.85,125.85,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969719,335330.00
03/30/2019 14:15,2,7.525,ALERT,222.55,375.41,60.028,1553969704,"201051344001158","174011545737251",33.18,16.00,0,302.37,518.79,252.6,241.9,1.140,1227723.1,1227723.1,14072,0,0,0,L,1122011218,1,125.85,126.07,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969721,335331.00
03/30/2019 14:15,2,7.215,ALERT,220.29,376.92,60.012,1553969704,"201051344000917","174011545737251",33.44,22.30,0,298.77,518.18,244.3,233.9,1.149,1242540.0,1242540.0,21739,0,0,0,L,1122011218,1,126.07,124.72,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969723,335332.00
03/30/2019 14:15,2,9.396,ACTIVE,219.16,360.99,60.006,1553969704,"201051344000417","174011545737251",19.38,21.30,0,321.31,406.37,184.5,176.1,0.849,999926.4,999926.4,21960,0,0,0,L,1122011218,1,125.40,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969724,335333.00
03/30/2019 14:15,2,7.592,ALERT,218.48,373.01,60.028,1553969704,"201051344000685","174011545737251",32.90,19.00,0,298.77,517.58,253.3,242.6,1.198,1247053.5,1247053.5,21950,0,0,0,L,1122011218,1,126.07,123.59,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969726,335334.00
03/30/2019 14:15,2,7.615,ALERT,220.74,374.51,60.028,1553969704,"201051344000651","174011545737251",32.76,20.30,0,299.67,530.21,253.3,242.6,1.145,1239712.4,1239712.4,21929,0,0,0,L,1122011218,1,126.75,124.49,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969728,335335.00
03/30/2019 14:15,2,7.139,ALERT,220.06,376.31,60.043,1553969704,"201051344000594","174011545737251",33.54,25.30,0,298.17,516.08,242.0,231.6,1.074,1253443.8,1253443.8,45758,0,0,0,L,1122011218,1,124.94,125.17,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969729,335336.00
03/30/2019 14:15,2,7.195,ALERT,222.55,386.53,60.017,1553969704,"201051344000469","174011545737251",34.29,9.70,0,298.47,520.89,249.8,239.1,1.158,1232067.9,1232067.9,14052,0,0,0,L,1122011218,1,125.62,126.75,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969731,335337.00
03/30/2019 14:15,2,7.557,ALERT,220.29,374.51,60.028,1553969704,"201051344000585","174011545737251",33.06,20.70,0,304.48,522.99,252.7,242.0,1.162,1252661.7,1252661.7,21984,0,0,0,L,1122011218,1,125.85,124.94,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969733,335338.00
03/30/2019 14:15,2,6.891,ALERT,222.77,387.44,60.017,1553969704,"201051344000853","174011545737251",34.77,13.00,0,299.07,521.49,242.2,231.9,1.096,1255424.8,1255424.8,13649,0,0,0,L,1122011218,1,126.53,126.53,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969735,335339.00
03/30/2019 14:15,2,7.402,ALERT,218.71,380.22,60.006,1553969704,"201051344001145","174011545737251",33.42,17.30,0,299.97,527.80,250.0,239.4,1.123,1255385.8,1255385.8,21900,0,0,0,L,1122011218,1,125.40,123.81,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969737,335340.00
03/30/2019 14:15,2,7.648,ALERT,219.61,374.51,60.022,1553969704,"201051344000438","174011545737251",32.86,21.50,0,299.97,523.90,254.2,243.4,1.171,1248030.7,1248030.7,21936,0,0,0,L,1122011218,1,126.30,124.27,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969739,335341.00
03/30/2019 14:15,2,7.686,ALERT,220.06,370.90,60.006,1553969704,"201051344001135","174011545737251",32.72,25.50,0,300.27,511.87,254.4,243.6,1.127,1235030.2,1235030.2,21889,0,0,0,L,1122011218,1,126.07,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969740,335342.00
03/30/2019 14:15,2,7.084,ALERT,222.10,389.24,60.038,1553969704,"201051344000983","174011545737251",34.47,11.70,0,299.37,527.80,248.1,237.5,1.131,1253616.3,1253616.3,13656,0,0,0,L,1122011218,1,125.85,126.07,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969742,335343.00
03/30/2019 14:15,2,7.398,ALERT,220.29,379.92,60.017,1553969704,"201051344001203","174011545737251",33.48,20.30,0,299.97,519.09,250.6,240.0,1.136,1242760.6,1242760.6,21942,0,0,0,L,1122011218,1,126.75,124.27,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969744,335344.00
03/30/2019 14:15,2,7.525,ALERT,218.48,376.92,60.038,1553969704,"201051344001230","174011545737251",33.38,19.50,0,299.67,524.50,253.6,242.9,1.167,1239792.4,1239792.4,21757,0,0,0,L,1122011218,1,125.62,123.36,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969746,335345.00
03/30/2019 14:15,2,7.631,ALERT,218.93,373.61,60.012,1553969704,"201051344000646","174011545737251",32.82,21.50,0,299.07,522.69,253.4,242.7,1.180,1232772.2,1232772.2,21910,0,0,0,L,1122011218,1,125.85,123.81,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969748,335346.00
03/30/2019 14:15,2,7.105,ALERT,220.97,378.72,59.996,1553969704,"201051344000867","174011545737251",33.87,14.70,0,298.47,519.69,243.1,232.7,1.083,1230995.1,1230995.1,45835,0,0,0,L,1122011218,1,125.62,125.40,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969750,335347.00
03/30/2019 14:15,2,7.484,ALERT,221.19,378.12,60.038,1553969704,"201051344000633","174011545737251",33.36,21.30,0,296.66,516.98,252.5,241.8,1.127,1229765.0,1229765.0,45886,0,0,0,L,1122011218,1,125.62,125.85,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969751,335348.00
03/30/2019 14:15,2,7.609,ALERT,218.71,373.01,60.028,1553969704,"201051344000955","174011545737251",32.88,24.30,0,299.67,526.00,252.7,242.0,1.184,1252448.4,1252448.4,21931,0,0,0,L,1122011218,1,125.17,124.04,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969753,335349.00
03/30/2019 14:15,2,7.199,ALERT,221.64,384.13,60.033,1553969704,"201051344000648","174011545737251",34.09,11.70,0,298.17,522.09,248.3,237.8,1.123,1243657.6,1243657.6,45390,0,0,0,L,1122011218,1,125.17,126.30,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969755,335350.00
03/30/2019 14:15,2,7.068,ALERT,221.87,385.33,60.017,1553969704,"201051344000645","174011545737251",34.35,11.00,0,298.77,527.20,245.8,235.3,1.074,1248368.4,1248368.4,45354,0,0,0,L,1122011218,1,126.07,126.30,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969757,335351.00
03/30/2019 14:15,2,7.080,ALERT,222.10,389.84,60.022,1553969704,"201051344000569","174011545737251",34.69,13.30,0,299.67,517.28,248.7,238.1,1.131,1264344.8,1264344.8,13573,0,0,0,L,1122011218,1,125.40,126.53,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969759,335352.00
03/30/2019 14:15,2,6.848,ALERT,222.32,391.64,60.012,1553969704,"179051228000119","174011545737251",34.93,17.50,0,297.87,528.70,241.9,231.5,1.131,51619.5,51619.5,13655,0,0,0,L,46974696,1,125.85,126.75,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553969761,335353.00
03/30/2019 14:30,2,7.717,ACTIVE,222.55,371.51,60.033,1553970604,"201051344000579","174011545737251",32.62,19.80,0,341.15,435.23,254.4,243.7,1.158,1264135.2,1264135.2,14024,0,0,0,L,1122011218,1,126.07,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970605,335354.00
03/30/2019 14:30,2,7.279,ACTIVE,220.06,368.80,60.022,1553970604,"201051344001025","174011545737251",32.66,25.80,0,332.73,438.53,240.1,229.8,1.100,1246580.6,1246580.6,21948,0,0,0,L,1122011218,1,125.85,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970606,335355.00
03/30/2019 14:30,2,7.668,ACTIVE,219.84,373.01,60.017,1553970604,"201051344001093","174011545737251",32.70,18.70,0,336.64,440.04,253.5,242.8,1.100,1230707.8,1230707.8,21971,0,0,0,L,1122011218,1,125.85,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970607,335356.00
03/30/2019 14:30,2,7.291,ACTIVE,222.32,380.22,60.028,1553970604,"201051344000458","174011545737251",33.68,13.30,0,338.74,437.93,248.6,238.1,1.131,1247489.3,1247489.3,13764,0,0,0,L,1122011218,1,126.07,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970609,335357.00
03/30/2019 14:30,2,7.840,ACTIVE,218.26,365.80,60.006,1553970604,"201051344000890","174011545737251",32.08,21.00,0,331.83,431.02,254.7,243.9,1.153,1245216.6,1245216.6,21895,0,0,0,L,1122011218,1,125.62,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970610,335358.00
03/30/2019 14:30,2,9.799,ACTIVE,222.32,366.40,60.022,1553970604,"201051344000988","174011545737251",19.38,12.30,0,340.85,412.98,192.3,183.7,0.857,965197.6,965197.6,14110,0,0,0,L,1122011218,1,125.85,126.53,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970611,335359.00
03/30/2019 14:30,2,7.795,ACTIVE,220.29,368.20,60.022,1553970604,"201051344000582","174011545737251",32.20,19.50,0,334.54,434.93,253.7,242.9,1.127,1224536.0,1224536.0,21868,0,0,0,L,1122011218,1,126.07,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970612,335360.00
03/30/2019 14:30,2,7.338,ACTIVE,220.52,380.52,60.070,1553970604,"201051344000868","174011545737251",33.72,10.00,0,334.54,443.34,251.3,240.6,1.118,1232591.4,1232591.4,45820,0,0,0,L,1122011218,1,124.94,125.85,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970612,335361.00
