ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 14:30,2,7.283,ACTIVE,222.10,382.03,60.043,1553970604,"201051344000576","174011545737251",33.91,11.70,0,336.64,440.94,249.5,238.9,1.123,1250785.8,1250785.8,17850,0,0,0,L,1122011218,1,125.85,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970613,335362.00
03/30/2019 14:30,2,7.703,ACTIVE,222.55,372.41,60.043,1553970604,"201051344001158","174011545737251",32.66,15.30,0,338.74,436.43,254.7,243.9,1.176,1227782.4,1227782.4,14074,0,0,0,L,1122011218,1,126.07,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970614,335363.00
03/30/2019 14:30,2,7.551,ACTIVE,219.84,369.10,60.033,1553970604,"201051344000917","174011545737251",32.68,21.30,0,330.63,439.13,249.4,238.8,1.131,1242598.1,1242598.1,21741,0,0,0,L,1122011218,1,125.85,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970615,335364.00
03/30/2019 14:30,2,9.400,ACTIVE,218.93,359.78,60.054,1553970604,"201051344000417","174011545737251",19.06,20.70,0,337.24,404.87,181.5,173.2,0.835,999970.2,999970.2,21961,0,0,0,L,1122011218,1,125.40,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970616,335365.00
03/30/2019 14:30,2,7.760,ACTIVE,218.48,370.00,60.006,1553970604,"201051344000685","174011545737251",32.40,19.00,0,336.94,430.42,254.5,243.7,1.202,1247113.4,1247113.4,21952,0,0,0,L,1122011218,1,126.07,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970617,335366.00
03/30/2019 14:30,2,7.803,ACTIVE,220.52,370.60,60.022,1553970604,"201051344000651","174011545737251",32.14,20.70,0,333.93,433.42,253.7,243.0,1.123,1239771.9,1239771.9,21931,0,0,0,L,1122011218,1,126.75,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970618,335367.00
03/30/2019 14:30,2,7.334,ACTIVE,220.06,372.11,60.022,1553970604,"201051344000594","174011545737251",33.08,24.80,0,335.44,440.34,244.8,234.4,1.069,1253501.2,1253501.2,45760,0,0,0,L,1122011218,1,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970619,335368.00
03/30/2019 14:30,2,7.465,ACTIVE,222.55,379.32,60.022,1553970604,"201051344000469","174011545737251",33.54,9.70,0,339.65,441.24,252.8,242.1,1.145,1232126.7,1232126.7,14054,0,0,0,L,1122011218,1,125.85,126.53,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970620,335369.00
03/30/2019 14:30,2,7.793,ACTIVE,220.29,369.40,60.022,1553970604,"201051344000585","174011545737251",32.30,20.00,0,334.54,435.53,254.9,244.1,1.145,1252721.1,1252721.1,21986,0,0,0,L,1122011218,1,125.85,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970621,335370.00
03/30/2019 14:30,2,6.994,ACTIVE,222.55,384.73,60.038,1553970604,"201051344000853","174011545737251",34.39,13.00,0,343.85,444.85,243.2,232.9,1.087,1255482.0,1255482.0,13651,0,0,0,L,1122011218,1,126.30,126.30,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970622,335371.00
03/30/2019 14:30,2,7.697,ACTIVE,218.48,372.71,59.996,1553970604,"201051344001145","174011545737251",32.72,17.00,0,337.54,434.33,254.8,244.0,1.162,1255444.9,1255444.9,21902,0,0,0,L,1122011218,1,125.17,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970623,335372.00
03/30/2019 14:30,2,7.768,ACTIVE,219.61,368.20,59.990,1553970604,"201051344000438","174011545737251",32.40,21.30,0,336.34,433.12,254.2,243.5,1.167,1248090.3,1248090.3,21938,0,0,0,L,1122011218,1,126.07,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970624,335373.00
03/30/2019 14:30,2,7.854,ACTIVE,220.06,366.10,60.012,1553970604,"201051344001135","174011545737251",32.10,25.30,0,335.74,432.82,254.4,243.6,1.145,1235089.6,1235089.6,21891,0,0,0,L,1122011218,1,126.07,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970625,335374.00
03/30/2019 14:30,2,7.324,ACTIVE,222.32,383.53,60.017,1553970604,"201051344000983","174011545737251",33.95,12.00,0,336.04,440.94,251.8,241.1,1.123,1253674.7,1253674.7,13658,0,0,0,L,1122011218,1,126.07,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970626,335375.00
03/30/2019 14:30,2,7.738,ACTIVE,220.06,368.50,60.017,1553970604,"201051344001203","174011545737251",32.50,20.70,0,337.24,437.03,254.3,243.5,1.176,1242819.6,1242819.6,21944,0,0,0,L,1122011218,1,126.53,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970627,335376.00
03/30/2019 14:30,2,7.721,ACTIVE,218.48,371.51,60.006,1553970604,"201051344001230","174011545737251",32.60,19.80,0,332.13,433.72,254.1,243.3,1.153,1239851.3,1239851.3,21759,0,0,0,L,1122011218,1,125.62,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970628,335377.00
03/30/2019 14:30,2,7.818,ACTIVE,218.71,369.40,60.038,1553970604,"201051344000646","174011545737251",32.18,21.80,0,336.64,431.92,254.2,243.4,1.167,1232831.5,1232831.5,21912,0,0,0,L,1122011218,1,125.85,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970628,335378.00
03/30/2019 14:30,2,7.275,ACTIVE,220.97,373.91,60.006,1553970604,"201051344000867","174011545737251",33.38,15.30,0,335.44,439.13,244.8,234.4,1.131,1231052.0,1231052.0,45837,0,0,0,L,1122011218,1,125.62,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970629,335379.00
03/30/2019 14:30,2,7.555,ACTIVE,221.19,370.90,60.033,1553970604,"201051344000633","174011545737251",32.90,21.30,0,331.83,434.02,251.2,240.6,1.140,1229822.8,1229822.8,45888,0,0,0,L,1122011218,1,125.62,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970630,335380.00
03/30/2019 14:30,2,7.770,ACTIVE,218.71,367.60,60.033,1553970604,"201051344000955","174011545737251",32.34,25.80,0,333.63,431.02,254.1,243.3,1.167,1252507.4,1252507.4,21933,0,0,0,L,1122011218,1,125.17,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970631,335381.00
03/30/2019 14:30,2,7.438,ACTIVE,221.42,376.62,60.033,1553970604,"201051344000648","174011545737251",33.54,11.30,0,335.74,439.43,252.3,241.6,1.118,1243715.5,1243715.5,45392,0,0,0,L,1122011218,1,125.17,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970632,335382.00
03/30/2019 14:30,2,7.254,ACTIVE,221.87,382.03,60.012,1553970604,"201051344000645","174011545737251",33.83,12.00,0,338.74,439.74,248.1,237.6,1.087,1248425.6,1248425.6,45356,0,0,0,L,1122011218,1,126.07,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970633,335383.00
03/30/2019 14:30,2,7.158,ACTIVE,222.10,382.93,60.012,1553970604,"201051344000569","174011545737251",34.29,12.70,0,338.14,441.84,247.0,236.5,1.109,1264402.0,1264402.0,13575,0,0,0,L,1122011218,1,125.62,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970634,335384.00
03/30/2019 14:30,2,6.973,ACTIVE,222.32,386.83,60.006,1553970604,"179051228000119","174011545737251",34.45,17.00,0,339.34,443.04,243.5,233.1,1.078,51675.8,51675.8,13657,0,0,0,L,46974696,1,126.07,126.53,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553970635,335385.00
03/30/2019 14:45,2,7.734,ACTIVE,223.00,370.60,60.049,1553971504,"201051344000579","174011545737251",32.60,18.70,0,336.04,435.53,254.5,243.7,1.176,1264193.7,1264193.7,14025,0,0,0,L,1122011218,1,126.07,126.30,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971505,335386.00
03/30/2019 14:45,2,7.732,ACTIVE,220.06,369.40,60.012,1553971504,"201051344001025","174011545737251",32.46,26.30,0,330.03,434.63,254.1,243.3,1.118,1246638.6,1246638.6,21949,0,0,0,L,1122011218,1,125.85,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971506,335387.00
03/30/2019 14:45,2,7.631,ALERT,220.06,375.71,60.012,1553971504,"201051344001093","174011545737251",32.90,17.80,0,302.98,526.90,253.8,243.0,1.131,1230765.6,1230765.6,21972,0,0,0,L,1122011218,1,126.30,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971508,335388.00
03/30/2019 14:45,2,7.477,ACTIVE,222.55,379.62,60.006,1553971504,"201051344000458","174011545737251",33.48,13.70,0,335.44,440.34,253.2,242.4,1.167,1247547.4,1247547.4,13765,0,0,0,L,1122011218,1,126.07,126.53,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971509,335389.00
03/30/2019 14:45,2,7.762,ALERT,218.71,369.10,60.070,1553971504,"201051344000890","174011545737251",32.28,21.50,0,303.58,523.90,253.6,242.9,1.140,1245275.0,1245275.0,21896,0,0,0,L,1122011218,1,125.85,123.36,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971510,335390.00
03/30/2019 14:45,2,9.305,ACTIVE,222.32,367.00,60.033,1553971504,"201051344000988","174011545737251",19.82,12.30,0,336.64,412.68,187.0,178.6,0.831,965242.2,965242.2,14111,0,0,0,L,1122011218,1,125.62,126.53,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971511,335391.00
03/30/2019 14:45,2,7.824,ACTIVE,220.29,367.30,60.059,1553971504,"201051344000582","174011545737251",32.14,19.30,0,332.73,434.93,254.4,243.6,1.140,1224594.5,1224594.5,21869,0,0,0,L,1122011218,1,126.07,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971512,335392.00
03/30/2019 14:45,2,7.475,ACTIVE,220.97,381.12,60.054,1553971504,"201051344000868","174011545737251",33.52,11.00,0,332.73,446.95,253.0,242.3,1.140,1232649.6,1232649.6,45821,0,0,0,L,1122011218,1,125.17,126.07,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971513,335393.00
03/30/2019 14:45,2,7.424,ACTIVE,222.32,379.32,60.022,1553971504,"201051344000576","174011545737251",33.66,10.30,0,336.64,442.74,252.8,242.1,1.140,1250843.6,1250843.6,17851,0,0,0,L,1122011218,1,125.85,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971514,335394.00
03/30/2019 14:45,2,7.715,ACTIVE,222.77,373.31,60.043,1553971504,"201051344001158","174011545737251",32.62,15.30,0,335.44,434.63,254.5,243.7,1.162,1227840.8,1227840.8,14075,0,0,0,L,1122011218,1,125.85,126.30,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971515,335395.00
03/30/2019 14:45,2,7.559,ACTIVE,220.06,372.41,60.059,1553971504,"201051344000917","174011545737251",32.80,20.70,0,331.83,444.24,249.8,239.2,1.136,1242655.2,1242655.2,21742,0,0,0,L,1122011218,1,126.07,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971516,335396.00
03/30/2019 14:45,2,9.055,ACTIVE,219.16,360.38,60.038,1553971504,"201051344000417","174011545737251",19.40,20.30,0,332.43,405.47,178.0,169.9,0.818,1000012.3,1000012.3,21962,0,0,0,L,1122011218,1,125.62,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971517,335397.00
03/30/2019 14:45,2,7.740,ACTIVE,218.48,371.21,60.054,1553971504,"201051344000685","174011545737251",32.38,18.70,0,330.93,433.12,253.6,242.8,1.202,1247172.0,1247172.0,21953,0,0,0,L,1122011218,1,126.30,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971518,335398.00
03/30/2019 14:45,2,7.836,ACTIVE,220.29,366.40,60.070,1553971504,"201051344000651","174011545737251",32.08,20.00,0,332.13,434.63,254.4,243.6,1.136,1239830.4,1239830.4,21932,0,0,0,L,1122011218,1,126.75,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971519,335399.00
03/30/2019 14:45,2,7.469,ACTIVE,220.29,374.51,60.038,1553971504,"201051344000594","174011545737251",32.90,24.30,0,332.13,446.05,248.7,238.1,1.092,1253558.2,1253558.2,45761,0,0,0,L,1122011218,1,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971520,335400.00
03/30/2019 14:45,2,7.502,ACTIVE,223.00,380.22,60.043,1553971504,"201051344000469","174011545737251",33.46,8.50,0,334.54,441.84,254.0,243.3,1.171,1232185.0,1232185.0,14055,0,0,0,L,1122011218,1,125.62,126.98,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971521,335401.00
03/30/2019 14:45,2,7.752,ALERT,220.52,372.41,60.065,1553971504,"201051344000585","174011545737251",32.36,19.50,0,302.68,522.09,253.4,242.7,1.145,1252779.3,1252779.3,21987,0,0,0,L,1122011218,1,126.07,124.94,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971523,335402.00
03/30/2019 14:45,2,7.248,ACTIVE,223.00,381.73,60.065,1553971504,"201051344000853","174011545737251",34.03,12.30,0,337.24,446.95,248.3,237.7,1.123,1255539.2,1255539.2,13652,0,0,0,L,1122011218,1,126.53,126.75,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971523,335403.00
03/30/2019 14:45,2,7.699,ALERT,218.48,371.21,60.033,1553971504,"201051344001145","174011545737251",32.66,17.50,0,302.98,522.39,254.3,243.5,1.149,1255503.0,1255503.0,21903,0,0,0,L,1122011218,1,125.40,123.59,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971525,335404.00
03/30/2019 14:45,2,7.809,ACTIVE,219.61,367.60,60.017,1553971504,"201051344000438","174011545737251",32.20,20.70,0,331.53,436.43,254.3,243.6,1.153,1248149.0,1248149.0,21939,0,0,0,L,1122011218,1,126.30,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971526,335405.00
03/30/2019 14:45,2,7.871,ALERT,220.06,364.59,60.091,1553971504,"201051344001135","174011545737251",31.97,25.30,0,303.28,510.37,254.4,243.6,1.140,1235148.0,1235148.0,21892,0,0,0,L,1122011218,1,126.30,124.27,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971528,335406.00
03/30/2019 14:45,2,7.490,ACTIVE,222.55,381.12,60.049,1553971504,"201051344000983","174011545737251",33.64,11.30,0,333.03,444.85,255.0,244.2,1.176,1253733.3,1253733.3,13659,0,0,0,L,1122011218,1,125.85,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971529,335407.00
03/30/2019 14:45,2,7.652,ALERT,220.29,371.81,60.059,1553971504,"201051344001203","174011545737251",32.64,21.00,0,302.98,518.18,252.4,241.7,1.158,1242878.0,1242878.0,21945,0,0,0,L,1122011218,1,126.75,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971531,335408.00
03/30/2019 14:45,2,7.693,ACTIVE,218.48,371.51,60.054,1553971504,"201051344001230","174011545737251",32.68,18.70,0,328.82,437.03,254.0,243.2,1.158,1239910.0,1239910.0,21760,0,0,0,L,1122011218,1,125.62,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971532,335409.00
03/30/2019 14:45,2,7.814,ACTIVE,218.93,368.80,60.054,1553971504,"201051344000646","174011545737251",32.12,20.70,0,330.33,433.12,253.7,243.0,1.153,1232890.3,1232890.3,21913,0,0,0,L,1122011218,1,126.07,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971533,335410.00
03/30/2019 14:45,2,7.346,ACTIVE,220.97,376.01,60.038,1553971504,"201051344000867","174011545737251",33.32,15.50,0,333.33,445.15,247.6,237.1,1.092,1231109.4,1231109.4,45838,0,0,0,L,1122011218,1,125.40,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971534,335411.00
03/30/2019 14:45,2,7.494,ACTIVE,220.97,370.60,60.054,1553971504,"201051344000633","174011545737251",33.00,19.80,0,332.73,440.64,249.3,238.7,1.167,1229880.6,1229880.6,45889,0,0,0,L,1122011218,1,125.40,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971535,335412.00
03/30/2019 14:45,2,7.818,ALERT,219.16,366.40,60.059,1553971504,"201051344000955","174011545737251",32.18,25.30,0,303.88,522.99,253.9,243.2,1.171,1252565.8,1252565.8,21934,0,0,0,L,1122011218,1,125.40,124.27,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971537,335413.00
03/30/2019 14:45,2,7.418,ACTIVE,221.42,379.02,60.054,1553971504,"201051344000648","174011545737251",33.50,11.00,0,333.93,441.54,251.4,240.8,1.114,1243774.0,1243774.0,45393,0,0,0,L,1122011218,1,124.94,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971537,335414.00
03/30/2019 14:45,2,7.277,ALERT,222.10,379.62,60.054,1553971504,"201051344000645","174011545737251",33.75,11.30,0,306.58,525.10,248.6,238.0,1.087,1248483.4,1248483.4,45357,0,0,0,L,1122011218,1,125.85,126.30,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971539,335415.00
03/30/2019 14:45,2,7.291,ALERT,222.10,382.33,60.059,1553971504,"201051344000569","174011545737251",34.05,12.70,0,308.09,520.59,250.2,239.5,1.136,1264460.0,1264460.0,13576,0,0,0,L,1122011218,1,125.40,126.53,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971541,335416.00
03/30/2019 14:45,2,7.186,ALERT,222.32,387.74,60.059,1553971504,"179051228000119","174011545737251",34.19,17.30,0,305.98,529.01,248.1,237.5,1.171,51733.0,51733.0,13658,0,0,0,L,46974696,1,125.85,126.98,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553971543,335417.00
03/30/2019 15:00,2,7.768,ALERT,222.32,368.80,59.990,1553972404,"201051344000579","174011545737251",32.36,19.30,0,299.97,526.90,254.4,243.7,1.158,1264251.6,1264251.6,14026,0,0,0,L,1122011218,1,125.62,125.85,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972406,335418.00
03/30/2019 15:00,2,7.857,ALERT,219.39,361.59,59.953,1553972404,"201051344001025","174011545737251",31.93,25.80,0,296.96,516.68,252.9,242.2,1.127,1246695.9,1246695.9,21950,0,0,0,L,1122011218,1,125.40,124.27,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972408,335419.00
03/30/2019 15:00,2,7.727,ALERT,219.61,371.81,59.969,1553972404,"201051344001093","174011545737251",32.54,18.30,0,296.96,524.50,254.5,243.7,1.140,1230823.0,1230823.0,21974,0,0,0,L,1122011218,1,126.07,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972410,335420.00
03/30/2019 15:00,2,7.543,ALERT,221.87,379.02,59.996,1553972404,"201051344000458","174011545737251",33.34,13.00,0,299.07,520.59,254.5,243.7,1.162,1247605.5,1247605.5,13766,0,0,0,L,1122011218,1,125.62,126.07,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972412,335421.00
03/30/2019 15:00,2,7.932,ALERT,218.03,363.99,59.975,1553972404,"201051344000890","174011545737251",31.69,21.50,0,297.57,523.29,254.2,243.4,1.145,1245332.6,1245332.6,21898,0,0,0,L,1122011218,1,125.40,122.91,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972413,335422.00
03/30/2019 15:00,2,9.111,ACTIVE,221.87,365.80,59.996,1553972404,"201051344000988","174011545737251",19.82,12.70,0,318.30,412.68,182.9,174.6,0.826,965284.8,965284.8,14112,0,0,0,L,1122011218,1,125.40,126.30,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972414,335423.00
03/30/2019 15:00,2,7.900,ALERT,219.84,368.80,60.038,1553972404,"201051344000582","174011545737251",31.75,20.00,0,297.57,526.30,254.0,243.2,1.145,1224652.2,1224652.2,21870,0,0,0,L,1122011218,1,125.85,124.49,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972416,335424.00
03/30/2019 15:00,2,7.492,ALERT,220.52,378.72,60.006,1553972404,"201051344000868","174011545737251",33.50,12.00,0,299.37,520.89,253.9,243.1,1.140,1232707.7,1232707.7,45822,0,0,0,L,1122011218,1,124.72,125.85,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972418,335425.00
03/30/2019 15:00,2,7.488,ALERT,221.87,380.52,59.990,1553972404,"201051344000576","174011545737251",33.52,10.30,0,299.07,519.99,253.8,243.1,1.140,1250901.8,1250901.8,17852,0,0,0,L,1122011218,1,125.40,125.62,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972420,335426.00
03/30/2019 15:00,2,7.773,ALERT,222.32,370.90,60.006,1553972404,"201051344001158","174011545737251",32.38,15.00,0,298.77,518.79,254.9,244.1,1.167,1227899.1,1227899.1,14076,0,0,0,L,1122011218,1,125.62,126.07,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972422,335427.00
03/30/2019 15:00,2,7.828,ALERT,219.61,368.50,60.006,1553972404,"201051344000917","174011545737251",32.18,19.30,0,296.06,519.39,254.9,244.1,1.189,1242713.1,1242713.1,21743,0,0,0,L,1122011218,1,125.62,124.49,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972423,335428.00
03/30/2019 15:00,2,8.756,ACTIVE,218.71,359.18,60.022,1553972404,"201051344000417","174011545737251",19.30,21.50,0,319.81,404.27,171.2,163.3,0.795,1000052.6,1000052.6,21964,0,0,0,L,1122011218,1,125.40,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972425,335429.00
03/30/2019 15:00,2,7.896,ALERT,218.03,367.60,60.022,1553972404,"201051344000685","174011545737251",31.85,18.00,0,296.66,518.18,254.1,243.3,1.207,1247230.0,1247230.0,21955,0,0,0,L,1122011218,1,125.85,123.36,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972427,335430.00
03/30/2019 15:00,2,7.943,ALERT,219.84,367.90,60.022,1553972404,"201051344000651","174011545737251",31.65,20.30,0,296.36,529.01,254.5,243.7,1.140,1239888.5,1239888.5,21934,0,0,0,L,1122011218,1,126.30,124.04,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972430,335431.00
03/30/2019 15:00,2,7.760,ALERT,219.84,371.21,60.033,1553972404,"201051344000594","174011545737251",32.44,23.80,0,298.17,516.08,253.9,243.1,1.136,1253616.1,1253616.1,45763,0,0,0,L,1122011218,1,124.72,124.94,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972432,335432.00
03/30/2019 15:00,2,7.568,ALERT,222.32,378.72,60.017,1553972404,"201051344000469","174011545737251",33.32,9.00,0,298.17,522.69,254.4,243.6,1.162,1232243.9,1232243.9,14057,0,0,0,L,1122011218,1,125.40,126.53,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972435,335433.00
03/30/2019 15:00,2,7.844,ALERT,219.61,366.10,60.022,1553972404,"201051344000585","174011545737251",31.93,19.80,0,296.36,527.50,253.3,242.6,1.140,1252837.8,1252837.8,21989,0,0,0,L,1122011218,1,125.40,124.49,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972437,335434.00
03/30/2019 15:00,2,7.348,ALERT,222.32,381.12,60.043,1553972404,"201051344000853","174011545737251",33.81,12.70,0,299.07,521.19,252.1,241.4,1.114,1255597.4,1255597.4,13653,0,0,0,L,1122011218,1,126.07,126.30,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972439,335435.00
03/30/2019 15:00,2,7.854,ALERT,218.03,367.60,60.017,1553972404,"201051344001145","174011545737251",32.07,16.70,0,297.57,520.89,255.1,244.3,1.167,1255561.7,1255561.7,21905,0,0,0,L,1122011218,1,125.17,123.36,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972440,335436.00
03/30/2019 15:00,2,7.943,ALERT,218.93,366.70,60.012,1553972404,"201051344000438","174011545737251",31.59,21.80,0,297.26,520.89,254.0,243.3,1.176,1248207.4,1248207.4,21940,0,0,0,L,1122011218,1,125.85,124.04,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972442,335437.00
03/30/2019 15:00,2,8.025,ALERT,219.39,366.40,60.022,1553972404,"201051344001135","174011545737251",31.31,26.30,0,297.26,513.68,254.3,243.5,1.153,1235206.8,1235206.8,21894,0,0,0,L,1122011218,1,125.85,124.04,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972444,335438.00
03/30/2019 15:00,2,7.537,ALERT,222.10,379.32,59.996,1553972404,"201051344000983","174011545737251",33.42,12.30,0,299.37,524.50,254.6,243.8,1.153,1253792.4,1253792.4,13660,0,0,0,L,1122011218,1,125.85,125.85,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972446,335439.00
03/30/2019 15:00,2,7.861,ALERT,219.39,367.00,60.033,1553972404,"201051344001203","174011545737251",31.99,22.00,0,296.96,514.28,254.6,243.8,1.193,1242937.0,1242937.0,21947,0,0,0,L,1122011218,1,126.30,123.81,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972448,335440.00
03/30/2019 15:00,2,7.826,ALERT,217.80,367.90,59.996,1553972404,"201051344001230","174011545737251",32.07,19.00,0,297.57,522.69,253.5,242.8,1.153,1239968.5,1239968.5,21761,0,0,0,L,1122011218,1,125.17,123.36,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972449,335441.00
03/30/2019 15:00,2,8.059,ALERT,218.26,365.19,60.022,1553972404,"201051344000646","174011545737251",31.21,21.80,0,296.66,526.30,254.6,243.8,1.180,1232948.8,1232948.8,21914,0,0,0,L,1122011218,1,125.62,123.59,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972451,335442.00
03/30/2019 15:00,2,7.691,ALERT,220.74,368.50,60.043,1553972404,"201051344000867","174011545737251",32.64,15.00,0,298.47,519.39,253.6,242.9,1.127,1231168.0,1231168.0,45839,0,0,0,L,1122011218,1,125.40,125.17,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972453,335443.00
03/30/2019 15:00,2,7.684,ALERT,220.74,368.20,59.996,1553972404,"201051344000633","174011545737251",32.50,21.00,0,296.96,518.49,252.7,242.0,1.136,1229939.5,1229939.5,45890,0,0,0,L,1122011218,1,125.40,125.62,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972455,335444.00
03/30/2019 15:00,2,8.078,ALERT,218.26,364.29,59.990,1553972404,"201051344000955","174011545737251",31.21,26.50,0,296.96,521.19,254.9,244.1,1.171,1252624.8,1252624.8,21936,0,0,0,L,1122011218,1,124.94,123.81,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972457,335445.00
03/30/2019 15:00,2,7.627,ALERT,221.19,374.81,60.017,1553972404,"201051344000648","174011545737251",33.00,11.30,0,298.47,520.59,254.8,244.0,1.145,1243833.2,1243833.2,45394,0,0,0,L,1122011218,1,124.94,125.85,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972459,335446.00
03/30/2019 15:00,2,7.533,ALERT,221.64,379.92,60.001,1553972404,"201051344000645","174011545737251",33.28,12.30,0,298.77,524.80,253.9,243.2,1.123,1248542.6,1248542.6,45359,0,0,0,L,1122011218,1,125.85,126.07,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972461,335447.00
03/30/2019 15:00,2,7.480,ALERT,221.64,380.82,59.996,1553972404,"201051344000569","174011545737251",33.64,13.70,0,299.67,518.49,254.5,243.7,1.162,1264519.3,1264519.3,13578,0,0,0,L,1122011218,1,125.17,126.07,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972462,335448.00
03/30/2019 15:00,2,7.461,ACTIVE,222.10,383.83,60.022,1553972404,"179051228000119","174011545737251",33.73,17.50,0,338.14,443.04,254.0,243.2,1.198,51792.3,51792.3,13660,0,0,0,L,46974696,1,125.85,126.53,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553972463,335449.00
03/30/2019 15:15,2,7.906,ACTIVE,222.32,370.60,60.012,1553973304,"201051344000579","174011545737251",31.79,19.30,0,336.04,431.32,254.1,243.4,1.162,1264312.3,1264312.3,14029,0,0,0,L,1122011218,1,125.85,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973306,335450.00
03/30/2019 15:15,2,7.945,ACTIVE,219.39,363.99,60.001,1553973304,"201051344001025","174011545737251",31.49,26.30,0,331.83,428.61,252.5,241.8,1.118,1246756.2,1246756.2,21953,0,0,0,L,1122011218,1,125.62,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973307,335451.00
03/30/2019 15:15,2,7.863,ACTIVE,219.16,368.80,60.006,1553973304,"201051344001093","174011545737251",32.03,17.80,0,331.83,433.72,254.8,244.1,1.136,1230883.6,1230883.6,21977,0,0,0,L,1122011218,1,125.85,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973309,335452.00
03/30/2019 15:15,2,7.646,ACTIVE,222.10,374.51,59.996,1553973304,"201051344000458","174011545737251",32.80,14.00,0,336.64,439.43,254.2,243.5,1.158,1247666.2,1247666.2,13769,0,0,0,L,1122011218,1,125.85,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973311,335453.00
03/30/2019 15:15,2,8.152,ACTIVE,217.80,366.40,59.996,1553973304,"201051344000890","174011545737251",30.85,21.30,0,327.32,425.61,254.7,243.9,1.162,1245393.0,1245393.0,21901,0,0,0,L,1122011218,1,125.40,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973312,335454.00
03/30/2019 15:15,2,8.604,ACTIVE,222.10,366.70,59.996,1553973304,"201051344000988","174011545737251",19.96,12.30,0,331.83,410.58,173.8,165.9,0.782,965327.4,965327.4,14114,0,0,0,L,1122011218,1,125.62,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973314,335455.00
03/30/2019 15:15,2,8.135,ACTIVE,219.61,368.80,60.006,1553973304,"201051344000582","174011545737251",30.87,19.50,0,333.03,429.82,254.3,243.5,1.145,1224712.7,1224712.7,21873,0,0,0,L,1122011218,1,125.85,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973315,335456.00
03/30/2019 15:15,2,7.656,ACTIVE,220.52,375.41,59.996,1553973304,"201051344000868","174011545737251",32.86,10.70,0,333.33,442.74,254.8,244.0,1.131,1232768.4,1232768.4,45825,0,0,0,L,1122011218,1,124.94,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973317,335457.00
03/30/2019 15:15,2,7.654,ACTIVE,222.10,375.71,60.006,1553973304,"201051344000576","174011545737251",32.84,11.30,0,337.24,439.13,254.3,243.6,1.145,1250962.4,1250962.4,17855,0,0,0,L,1122011218,1,125.85,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973318,335458.00
03/30/2019 15:15,2,7.967,ACTIVE,222.32,371.51,60.022,1553973304,"201051344001158","174011545737251",31.53,15.00,0,337.24,434.33,254.3,243.6,1.145,1227959.6,1227959.6,14079,0,0,0,L,1122011218,1,125.85,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973320,335459.00
03/30/2019 15:15,2,7.906,ACTIVE,219.39,370.00,60.006,1553973304,"201051344000917","174011545737251",31.79,19.30,0,335.14,432.52,254.4,243.7,1.176,1242773.5,1242773.5,21746,0,0,0,L,1122011218,1,125.62,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973321,335460.00
03/30/2019 15:15,2,8.252,ACTIVE,218.26,357.38,60.033,1553973304,"201051344000417","174011545737251",19.56,20.70,0,326.42,399.76,163.6,156.0,0.756,1000092.7,1000092.7,21965,0,0,0,L,1122011218,1,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973322,335461.00
03/30/2019 15:15,2,8.076,ACTIVE,217.80,363.99,60.001,1553973304,"201051344000685","174011545737251",31.11,18.30,0,330.33,425.91,254.3,243.6,1.202,1247290.3,1247290.3,21957,0,0,0,L,1122011218,1,125.62,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973324,335462.00
03/30/2019 15:15,2,8.176,ACTIVE,219.61,368.50,60.038,1553973304,"201051344000651","174011545737251",30.69,20.30,0,333.33,427.41,253.9,243.1,1.123,1239948.7,1239948.7,21936,0,0,0,L,1122011218,1,126.30,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973324,335463.00
03/30/2019 15:15,2,7.893,ACTIVE,219.84,365.80,59.964,1553973304,"201051344000594","174011545737251",31.89,24.50,0,330.93,435.83,254.1,243.3,1.145,1253676.1,1253676.1,45765,0,0,0,L,1122011218,1,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973325,335464.00
03/30/2019 15:15,2,7.652,ACTIVE,222.55,375.71,60.006,1553973304,"201051344000469","174011545737251",32.86,10.30,0,336.04,442.14,254.6,243.8,1.158,1232304.1,1232304.1,14059,0,0,0,L,1122011218,1,125.62,126.53,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973326,335465.00
03/30/2019 15:15,2,7.971,ACTIVE,219.61,367.00,59.985,1553973304,"201051344000585","174011545737251",31.55,20.30,0,332.43,428.61,254.3,243.6,1.153,1252897.8,1252897.8,21992,0,0,0,L,1122011218,1,125.40,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973328,335466.00
03/30/2019 15:15,2,7.572,ACTIVE,222.55,375.71,59.996,1553973304,"201051344000853","174011545737251",33.20,13.70,0,341.45,442.74,254.5,243.7,1.136,1255657.2,1255657.2,13656,0,0,0,L,1122011218,1,126.30,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973329,335467.00
03/30/2019 15:15,2,7.848,ACTIVE,218.03,368.50,60.001,1553973304,"201051344001145","174011545737251",31.97,18.30,0,329.43,431.02,254.2,243.4,1.162,1255621.6,1255621.6,21908,0,0,0,L,1122011218,1,125.17,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973331,335468.00
03/30/2019 15:15,2,8.176,ACTIVE,218.93,369.10,60.022,1553973304,"201051344000438","174011545737251",30.73,21.30,0,331.53,429.22,254.6,243.8,1.162,1248267.3,1248267.3,21943,0,0,0,L,1122011218,1,125.85,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973332,335469.00
03/30/2019 15:15,2,8.412,ACTIVE,219.39,367.00,59.996,1553973304,"201051344001135","174011545737251",29.84,26.80,0,332.43,425.31,254.1,243.3,1.140,1235266.6,1235266.6,21896,0,0,0,L,1122011218,1,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973333,335470.00
03/30/2019 15:15,2,7.596,ACTIVE,222.10,376.31,60.006,1553973304,"201051344000983","174011545737251",33.04,12.00,0,336.34,442.14,254.2,243.4,1.153,1253852.4,1253852.4,13662,0,0,0,L,1122011218,1,125.85,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973334,335471.00
03/30/2019 15:15,2,7.943,ACTIVE,219.61,366.40,60.001,1553973304,"201051344001203","174011545737251",31.69,22.30,0,335.44,433.12,254.6,243.8,1.176,1242996.8,1242996.8,21949,0,0,0,L,1122011218,1,126.30,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973335,335472.00
03/30/2019 15:15,2,7.912,ACTIVE,217.58,365.80,59.996,1553973304,"201051344001230","174011545737251",31.79,18.30,0,328.52,432.52,254.2,243.5,1.162,1240028.2,1240028.2,21763,0,0,0,L,1122011218,1,125.17,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973336,335473.00
03/30/2019 15:15,2,8.320,ACTIVE,218.26,366.40,60.012,1553973304,"201051344000646","174011545737251",30.18,20.70,0,325.82,429.82,254.3,243.5,1.176,1233008.4,1233008.4,21916,0,0,0,L,1122011218,1,125.62,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973337,335474.00
03/30/2019 15:15,2,7.727,ACTIVE,220.74,367.60,60.001,1553973304,"201051344000867","174011545737251",32.38,15.80,0,329.43,435.23,253.1,242.3,1.109,1231227.3,1231227.3,45841,0,0,0,L,1122011218,1,125.40,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973338,335475.00
03/30/2019 15:15,2,7.836,ACTIVE,220.97,367.00,60.006,1553973304,"201051344000633","174011545737251",32.05,21.50,0,331.23,432.22,254.0,243.2,1.171,1229999.0,1229999.0,45892,0,0,0,L,1122011218,1,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973339,335476.00
03/30/2019 15:15,2,8.393,ACTIVE,218.26,365.19,59.996,1553973304,"201051344000955","174011545737251",29.84,27.50,0,327.02,426.51,253.3,242.6,1.162,1252684.2,1252684.2,21938,0,0,0,L,1122011218,1,124.94,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973340,335477.00
03/30/2019 15:15,2,7.689,ACTIVE,221.42,373.31,60.028,1553973304,"201051344000648","174011545737251",32.68,12.30,0,334.84,439.13,254.4,243.6,1.127,1243892.7,1243892.7,45396,0,0,0,L,1122011218,1,124.94,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973341,335478.00
03/30/2019 15:15,2,7.629,ACTIVE,221.87,375.11,59.996,1553973304,"201051344000645","174011545737251",32.96,11.30,0,335.44,438.83,254.2,243.4,1.136,1248602.0,1248602.0,45361,0,0,0,L,1122011218,1,125.85,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973342,335479.00
03/30/2019 15:15,2,7.531,ACTIVE,221.87,378.12,59.990,1553973304,"201051344000569","174011545737251",33.36,13.70,0,334.24,445.15,254.3,243.5,1.162,1264578.7,1264578.7,13580,0,0,0,L,1122011218,1,125.40,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973343,335480.00
03/30/2019 15:15,2,7.516,ACTIVE,222.10,378.72,59.996,1553973304,"179051228000119","174011545737251",33.46,17.50,0,339.34,442.14,254.3,243.5,1.167,51851.6,51851.6,13661,0,0,0,L,46974696,1,125.85,126.53,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553973344,335481.00
03/30/2019 15:30,2,8.061,ACTIVE,222.77,370.90,59.975,1553974204,"201051344000579","174011545737251",31.17,18.30,0,337.24,435.83,254.4,243.7,1.153,1264372.1,1264372.1,14030,0,0,0,L,1122011218,1,126.07,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974205,335482.00
03/30/2019 15:30,2,8.256,ACTIVE,220.06,367.30,60.012,1553974204,"201051344001025","174011545737251",30.43,24.50,0,332.73,436.13,254.4,243.7,1.131,1246815.6,1246815.6,21954,0,0,0,L,1122011218,1,125.85,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974206,335483.00
03/30/2019 15:30,2,8.062,ALERT,220.06,369.70,60.012,1553974204,"201051344001093","174011545737251",31.17,16.70,0,303.58,525.10,254.3,243.6,1.162,1230943.0,1230943.0,21978,0,0,0,L,1122011218,1,126.30,124.49,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974208,335484.00
03/30/2019 15:30,2,7.719,ACTIVE,222.55,372.11,60.017,1553974204,"201051344000458","174011545737251",32.60,14.00,0,335.44,440.04,254.7,243.9,1.162,1247726.0,1247726.0,13770,0,0,0,L,1122011218,1,126.07,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974209,335485.00
03/30/2019 15:30,2,8.297,ACTIVE,218.48,365.80,60.017,1553974204,"201051344000890","174011545737251",30.12,20.30,0,330.63,433.12,253.0,242.3,1.149,1245452.5,1245452.5,21902,0,0,0,L,1122011218,1,125.62,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974210,335486.00
03/30/2019 15:30,2,8.432,ACTIVE,222.55,365.19,60.017,1553974204,"201051344000988","174011545737251",20.10,11.70,0,319.81,407.87,171.7,163.8,0.765,965369.1,965369.1,14115,0,0,0,L,1122011218,1,125.85,126.53,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974211,335487.00
03/30/2019 15:30,2,8.252,ACTIVE,220.29,370.00,60.038,1553974204,"201051344000582","174011545737251",30.20,19.00,0,333.63,434.63,252.4,241.7,1.136,1224772.1,1224772.1,21874,0,0,0,L,1122011218,1,126.07,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974212,335488.00
03/30/2019 15:30,2,7.652,ACTIVE,220.97,374.81,60.054,1553974204,"201051344000868","174011545737251",32.84,10.00,0,333.33,442.44,254.3,243.5,1.123,1232828.0,1232828.0,45826,0,0,0,L,1122011218,1,125.17,125.85,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974213,335489.00
03/30/2019 15:30,2,7.664,ALERT,222.55,376.01,60.022,1553974204,"201051344000576","174011545737251",32.82,11.70,0,305.38,519.99,254.8,244.0,1.140,1251021.8,1251021.8,17856,0,0,0,L,1122011218,1,126.07,126.07,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974215,335490.00
03/30/2019 15:30,2,8.033,ACTIVE,222.77,371.51,60.033,1553974204,"201051344001158","174011545737251",31.31,15.00,0,336.04,436.73,254.7,243.9,1.140,1228019.1,1228019.1,14080,0,0,0,L,1122011218,1,126.07,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974216,335491.00
03/30/2019 15:30,2,7.906,ACTIVE,220.06,367.60,60.017,1553974204,"201051344000917","174011545737251",31.81,19.30,0,333.03,435.53,254.4,243.7,1.171,1242833.0,1242833.0,21747,0,0,0,L,1122011218,1,125.85,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974217,335492.00
03/30/2019 15:30,2,8.029,ACTIVE,218.93,358.58,60.022,1553974204,"201051344000417","174011545737251",20.06,19.00,0,321.01,402.16,163.0,155.4,0.756,1000132.0,1000132.0,21966,0,0,0,L,1122011218,1,125.40,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974217,335493.00
03/30/2019 15:30,2,8.072,ALERT,218.48,367.00,60.017,1553974204,"201051344000685","174011545737251",31.15,18.00,0,301.77,517.28,254.7,243.9,1.202,1247349.4,1247349.4,21958,0,0,0,L,1122011218,1,125.85,123.59,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974219,335494.00
03/30/2019 15:30,2,8.117,ALERT,220.06,367.60,60.012,1553974204,"201051344000651","174011545737251",30.95,19.50,0,302.98,527.20,254.4,243.7,1.145,1240007.9,1240007.9,21937,0,0,0,L,1122011218,1,126.53,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974221,335495.00
03/30/2019 15:30,2,7.814,ACTIVE,220.29,368.50,60.022,1553974204,"201051344000594","174011545737251",31.99,24.00,0,332.13,440.04,253.2,242.5,1.140,1253735.3,1253735.3,45766,0,0,0,L,1122011218,1,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974222,335496.00
03/30/2019 15:30,2,7.662,ACTIVE,222.77,375.71,60.017,1553974204,"201051344000469","174011545737251",32.76,9.00,0,334.24,444.24,254.2,243.4,1.153,1232363.8,1232363.8,14060,0,0,0,L,1122011218,1,125.85,126.75,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974223,335497.00
03/30/2019 15:30,2,7.969,ALERT,220.29,365.19,60.022,1553974204,"201051344000585","174011545737251",31.53,19.50,0,303.28,522.39,254.2,243.5,1.140,1252957.1,1252957.1,21993,0,0,0,L,1122011218,1,125.85,124.94,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974225,335498.00
03/30/2019 15:30,2,7.557,ACTIVE,223.00,377.52,60.006,1553974204,"201051344000853","174011545737251",33.22,12.70,0,337.84,443.94,253.6,242.8,1.140,1255716.7,1255716.7,13657,0,0,0,L,1122011218,1,126.53,126.53,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974226,335499.00
03/30/2019 15:30,2,8.012,ACTIVE,218.71,365.49,60.012,1553974204,"201051344001145","174011545737251",31.41,16.00,0,331.53,435.23,254.8,244.0,1.153,1255681.0,1255681.0,21909,0,0,0,L,1122011218,1,125.40,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974227,335500.00
03/30/2019 15:30,2,8.055,ACTIVE,219.61,367.30,60.028,1553974204,"201051344000438","174011545737251",30.73,21.50,0,333.63,432.52,250.5,239.9,1.140,1248326.5,1248326.5,21944,0,0,0,L,1122011218,1,126.07,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974228,335501.00
03/30/2019 15:30,2,8.174,ACTIVE,220.06,368.50,60.022,1553974204,"201051344001135","174011545737251",30.26,25.80,0,332.73,433.12,250.4,239.8,1.105,1235325.9,1235325.9,21898,0,0,0,L,1122011218,1,126.07,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974229,335502.00
03/30/2019 15:30,2,7.674,ACTIVE,222.55,374.51,59.996,1553974204,"201051344000983","174011545737251",32.72,12.30,0,334.54,443.04,253.9,243.1,1.158,1253912.0,1253912.0,13664,0,0,0,L,1122011218,1,126.30,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974231,335503.00
