ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 15:30,2,8.170,ALERT,220.06,367.90,60.022,1553974204,"201051344001203","174011545737251",30.69,21.30,0,303.58,517.58,253.7,243.0,1.153,1243056.0,1243056.0,21951,0,0,0,L,1122011218,1,126.75,124.27,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974233,335504.00
03/30/2019 15:30,2,8.064,ACTIVE,218.26,367.60,60.012,1553974204,"201051344001230","174011545737251",30.83,17.50,0,329.13,438.53,251.7,241.0,1.140,1240087.7,1240087.7,21765,0,0,0,L,1122011218,1,125.40,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974235,335505.00
03/30/2019 15:30,2,8.115,ACTIVE,218.71,367.00,60.028,1553974204,"201051344000646","174011545737251",30.40,20.00,0,330.63,431.62,249.7,239.0,1.131,1233067.8,1233067.8,21918,0,0,0,L,1122011218,1,125.85,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974236,335506.00
03/30/2019 15:30,2,7.986,ACTIVE,221.19,369.10,60.012,1553974204,"201051344000867","174011545737251",31.49,15.80,0,331.23,438.23,254.2,243.4,1.127,1231286.7,1231286.7,45843,0,0,0,L,1122011218,1,125.85,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974238,335507.00
03/30/2019 15:30,2,7.904,ACTIVE,221.42,369.10,60.033,1553974204,"201051344000633","174011545737251",31.81,19.30,0,333.03,437.93,254.4,243.6,1.158,1230058.5,1230058.5,45894,0,0,0,L,1122011218,1,125.85,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974239,335508.00
03/30/2019 15:30,2,8.129,ACTIVE,218.93,366.70,60.038,1553974204,"201051344000955","174011545737251",30.67,25.80,0,329.43,429.52,252.4,241.7,1.162,1252743.6,1252743.6,21940,0,0,0,L,1122011218,1,125.40,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974241,335509.00
03/30/2019 15:30,2,7.652,ALERT,221.64,373.91,60.033,1553974204,"201051344000648","174011545737251",32.82,10.70,0,304.18,520.59,254.1,243.3,1.131,1243952.4,1243952.4,45398,0,0,0,L,1122011218,1,125.17,126.07,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974243,335510.00
03/30/2019 15:30,2,7.613,ALERT,222.32,377.22,60.043,1553974204,"201051344000645","174011545737251",33.08,11.30,0,305.08,525.70,255.0,244.2,1.118,1248661.8,1248661.8,45363,0,0,0,L,1122011218,1,126.30,126.30,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974246,335511.00
03/30/2019 15:30,2,7.502,ALERT,222.32,381.12,60.059,1553974204,"201051344000569","174011545737251",33.42,13.30,0,306.28,519.99,253.3,242.6,1.153,1264638.5,1264638.5,13581,0,0,0,L,1122011218,1,125.62,126.53,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974248,335512.00
03/30/2019 15:30,2,7.490,ALERT,222.55,385.03,60.038,1553974204,"179051228000119","174011545737251",33.58,17.30,0,304.18,528.10,254.2,243.4,1.198,51911.4,51911.4,13662,0,0,0,L,46974696,1,126.07,126.75,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553974249,335513.00
03/30/2019 15:45,2,7.939,ACTIVE,222.77,371.21,59.964,1553975105,"201051344000579","174011545737251",30.73,17.80,0,336.34,429.82,246.8,236.3,1.127,1264431.1,1264431.1,14031,0,0,0,L,1122011218,1,126.07,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975106,335514.00
03/30/2019 15:45,2,7.986,ACTIVE,219.84,367.60,59.985,1553975105,"201051344001025","174011545737251",30.16,25.30,0,332.43,428.31,243.7,233.3,1.087,1246874.2,1246874.2,21955,0,0,0,L,1122011218,1,125.85,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975107,335515.00
03/30/2019 15:45,2,7.912,ACTIVE,219.84,364.29,60.028,1553975105,"201051344001093","174011545737251",30.59,17.00,0,333.03,431.02,245.2,234.7,1.114,1231001.8,1231001.8,21980,0,0,0,L,1122011218,1,126.07,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975108,335516.00
03/30/2019 15:45,2,8.031,ACTIVE,222.55,371.51,59.980,1553975105,"201051344000458","174011545737251",31.17,14.00,0,337.24,431.62,253.3,242.6,1.145,1247785.5,1247785.5,13771,0,0,0,L,1122011218,1,126.07,126.53,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975109,335517.00
03/30/2019 15:45,2,7.758,ACTIVE,218.48,363.99,59.980,1553975105,"201051344000890","174011545737251",30.22,20.70,0,332.13,423.50,237.3,227.1,1.074,1245510.6,1245510.6,21903,0,0,0,L,1122011218,1,125.62,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975109,335518.00
03/30/2019 15:45,2,8.016,ACTIVE,222.55,363.39,59.980,1553975105,"201051344000988","174011545737251",20.10,11.30,0,337.54,405.47,163.1,155.5,0.734,965408.5,965408.5,14116,0,0,0,L,1122011218,1,125.85,126.53,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975110,335519.00
03/30/2019 15:45,2,7.748,ACTIVE,220.06,367.00,59.980,1553975105,"201051344000582","174011545737251",30.16,19.80,0,332.43,426.21,236.3,226.1,1.056,1224830.3,1224830.3,21875,0,0,0,L,1122011218,1,126.07,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975111,335520.00
03/30/2019 15:45,2,7.551,ACTIVE,220.52,367.90,59.985,1553975105,"201051344000868","174011545737251",31.37,10.30,0,333.33,434.33,239.7,229.5,1.065,1232887.5,1232887.5,45827,0,0,0,L,1122011218,1,124.94,125.85,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975112,335521.00
03/30/2019 15:45,2,7.305,ACTIVE,221.87,368.20,59.990,1553975105,"201051344000576","174011545737251",31.23,11.70,0,334.54,434.33,230.9,221.0,1.034,1251081.3,1251081.3,17858,0,0,0,L,1122011218,1,125.62,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975113,335522.00
03/30/2019 15:45,2,7.115,ACTIVE,221.87,368.80,59.953,1553975105,"201051344001158","174011545737251",30.42,14.70,0,334.54,428.61,219.1,209.5,0.994,1228077.9,1228077.9,14081,0,0,0,L,1122011218,1,125.62,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975114,335523.00
03/30/2019 15:45,2,6.949,ACTIVE,218.93,363.09,59.990,1553975105,"201051344000917","174011545737251",30.24,19.00,0,332.43,429.22,212.7,203.3,0.986,1242891.9,1242891.9,21748,0,0,0,L,1122011218,1,125.40,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975115,335524.00
03/30/2019 15:45,2,6.699,ACTIVE,218.26,354.37,59.980,1553975105,"201051344000417","174011545737251",19.86,18.70,0,319.21,397.05,135.0,128.4,0.632,1000169.3,1000169.3,21967,0,0,0,L,1122011218,1,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975116,335525.00
03/30/2019 15:45,2,6.828,ACTIVE,217.80,361.89,60.006,1553975105,"201051344000685","174011545737251",30.69,18.30,0,332.13,423.50,211.9,202.6,1.003,1247407.6,1247407.6,21960,0,0,0,L,1122011218,1,125.62,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975117,335526.00
03/30/2019 15:45,2,6.734,ACTIVE,219.39,363.09,59.990,1553975105,"201051344000651","174011545737251",30.45,20.70,0,332.13,423.20,207.8,198.6,0.941,1240066.1,1240066.1,21939,0,0,0,L,1122011218,1,126.07,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975118,335527.00
03/30/2019 15:45,2,7.449,ACTIVE,219.39,366.10,59.980,1553975105,"201051344000594","174011545737251",30.45,24.50,0,331.83,430.42,229.6,219.7,1.012,1253794.1,1253794.1,45767,0,0,0,L,1122011218,1,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975119,335528.00
03/30/2019 15:45,2,7.568,ACTIVE,222.10,369.40,59.985,1553975105,"201051344000469","174011545737251",31.19,10.00,0,335.74,433.42,239.5,229.2,1.109,1232423.0,1232423.0,14061,0,0,0,L,1122011218,1,125.40,126.53,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975120,335529.00
03/30/2019 15:45,2,8.016,ACTIVE,220.29,366.70,60.028,1553975105,"201051344000585","174011545737251",30.65,19.50,0,333.03,428.01,248.8,238.3,1.131,1253015.7,1253015.7,21995,0,0,0,L,1122011218,1,125.85,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975121,335530.00
03/30/2019 15:45,2,7.678,ACTIVE,222.77,374.51,59.990,1553975105,"201051344000853","174011545737251",32.68,13.00,0,337.54,439.74,253.9,243.2,1.140,1255776.0,1255776.0,13658,0,0,0,L,1122011218,1,126.30,126.75,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975122,335531.00
03/30/2019 15:45,2,8.082,ACTIVE,218.71,367.00,59.996,1553975105,"201051344001145","174011545737251",30.95,16.70,0,331.53,426.81,253.2,242.4,1.149,1255739.6,1255739.6,21910,0,0,0,L,1122011218,1,125.40,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975122,335532.00
03/30/2019 15:45,2,7.947,ACTIVE,219.61,365.80,59.985,1553975105,"201051344000438","174011545737251",30.63,21.00,0,333.33,425.31,246.4,235.9,1.123,1248384.0,1248384.0,21945,0,0,0,L,1122011218,1,126.07,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975124,335533.00
03/30/2019 15:45,2,8.061,ACTIVE,219.84,366.40,59.959,1553975105,"201051344001135","174011545737251",30.04,25.50,0,332.43,424.41,245.1,234.6,1.092,1235383.3,1235383.3,21899,0,0,0,L,1122011218,1,126.07,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975125,335534.00
03/30/2019 15:45,2,7.838,ACTIVE,222.32,371.51,59.990,1553975105,"201051344000983","174011545737251",32.07,11.70,0,335.14,435.23,254.2,243.4,1.162,1253971.2,1253971.2,13665,0,0,0,L,1122011218,1,125.85,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975125,335535.00
03/30/2019 15:45,2,8.004,ACTIVE,220.29,367.60,59.980,1553975105,"201051344001203","174011545737251",30.69,21.50,0,333.33,428.01,248.8,238.2,1.131,1243114.3,1243114.3,21953,0,0,0,L,1122011218,1,126.75,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975126,335536.00
03/30/2019 15:45,2,7.975,ACTIVE,218.48,363.69,59.975,1553975105,"201051344001230","174011545737251",30.71,17.50,0,328.82,425.91,248.0,237.5,1.118,1240145.5,1240145.5,21766,0,0,0,L,1122011218,1,125.62,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975127,335537.00
03/30/2019 15:45,2,7.939,ACTIVE,218.71,365.19,60.022,1553975105,"201051344000646","174011545737251",30.40,20.30,0,330.93,424.71,244.3,233.9,1.118,1233124.9,1233124.9,21919,0,0,0,L,1122011218,1,125.62,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975128,335538.00
03/30/2019 15:45,2,8.230,ACTIVE,221.19,368.20,59.980,1553975105,"201051344000867","174011545737251",30.20,15.00,0,331.83,430.72,251.5,240.8,1.105,1231345.1,1231345.1,45844,0,0,0,L,1122011218,1,125.40,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975129,335539.00
03/30/2019 15:45,2,8.209,ACTIVE,221.42,369.40,59.990,1553975105,"201051344000633","174011545737251",30.28,19.00,0,331.83,427.41,251.6,240.9,1.158,1230116.9,1230116.9,45895,0,0,0,L,1122011218,1,125.62,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975130,335540.00
03/30/2019 15:45,2,7.877,ACTIVE,218.93,364.59,59.996,1553975105,"201051344000955","174011545737251",30.45,25.30,0,332.43,423.20,242.8,232.4,1.118,1252800.2,1252800.2,21941,0,0,0,L,1122011218,1,125.17,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975131,335541.00
03/30/2019 15:45,2,8.133,ACTIVE,221.64,370.60,59.985,1553975105,"201051344000648","174011545737251",30.77,11.70,0,333.93,431.32,253.3,242.6,1.123,1244011.1,1244011.1,45400,0,0,0,L,1122011218,1,125.17,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975132,335542.00
03/30/2019 15:45,2,7.891,ACTIVE,222.32,369.10,59.985,1553975105,"201051344000645","174011545737251",31.89,11.30,0,334.24,431.92,254.7,243.9,1.114,1248720.5,1248720.5,45365,0,0,0,L,1122011218,1,126.07,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975133,335543.00
03/30/2019 15:45,2,7.762,ACTIVE,222.32,370.90,59.990,1553975105,"201051344000569","174011545737251",32.36,13.70,0,335.44,435.83,254.1,243.3,1.158,1264697.2,1264697.2,13583,0,0,0,L,1122011218,1,125.40,126.53,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975134,335544.00
03/30/2019 15:45,2,7.711,ACTIVE,222.32,377.52,59.975,1553975105,"179051228000119","174011545737251",32.58,17.50,0,337.84,436.73,254.2,243.4,1.176,51970.1,51970.1,13664,0,0,0,L,46974696,1,125.85,126.75,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553975135,335545.00
03/30/2019 16:00,2,7.449,ACTIVE,222.10,370.30,60.022,1553976004,"201051344000579","174011545737251",30.93,18.00,0,338.14,428.31,233.3,223.3,1.065,1264487.4,1264487.4,14032,0,0,0,L,1122011218,1,125.85,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976005,335546.00
03/30/2019 16:00,2,7.334,ACTIVE,219.39,364.59,60.017,1553976004,"201051344001025","174011545737251",31.13,23.80,0,333.63,423.50,230.9,221.0,1.025,1246930.1,1246930.1,21956,0,0,0,L,1122011218,1,125.40,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976006,335547.00
03/30/2019 16:00,2,7.381,ACTIVE,219.61,363.69,60.012,1553976004,"201051344001093","174011545737251",30.95,16.70,0,332.13,423.20,231.3,221.3,1.039,1231057.6,1231057.6,21981,0,0,0,L,1122011218,1,125.85,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976007,335548.00
03/30/2019 16:00,2,7.543,ACTIVE,221.64,368.80,60.017,1553976004,"201051344000458","174011545737251",31.21,13.70,0,337.24,428.01,238.3,228.1,1.087,1247843.2,1247843.2,13772,0,0,0,L,1122011218,1,125.62,126.07,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976008,335549.00
03/30/2019 16:00,2,7.398,ACTIVE,218.26,362.19,59.990,1553976004,"201051344000890","174011545737251",30.53,19.80,0,331.23,419.60,228.9,219.0,1.025,1245565.9,1245565.9,21904,0,0,0,L,1122011218,1,125.40,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976009,335550.00
03/30/2019 16:00,2,7.586,ACTIVE,221.87,361.89,60.012,1553976004,"201051344000988","174011545737251",20.26,10.00,0,318.61,403.07,155.7,148.4,0.703,965446.0,965446.0,14117,0,0,0,L,1122011218,1,125.40,126.30,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976010,335551.00
03/30/2019 16:00,2,7.459,ACTIVE,219.84,367.90,60.017,1553976004,"201051344000582","174011545737251",30.36,18.30,0,332.73,424.11,229.2,219.3,1.030,1224885.5,1224885.5,21876,0,0,0,L,1122011218,1,125.85,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976011,335552.00
03/30/2019 16:00,2,7.605,ACTIVE,220.52,370.30,60.043,1553976004,"201051344000868","174011545737251",31.07,10.00,0,333.63,426.51,239.3,229.0,1.065,1232945.3,1232945.3,45828,0,0,0,L,1122011218,1,124.94,125.85,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976012,335553.00
03/30/2019 16:00,2,7.543,ACTIVE,221.64,370.30,60.006,1553976004,"201051344000576","174011545737251",31.35,11.30,0,336.64,431.02,239.4,229.1,1.069,1251139.1,1251139.1,17859,0,0,0,L,1122011218,1,125.62,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976013,335554.00
03/30/2019 16:00,2,7.420,ACTIVE,222.10,369.40,60.017,1553976004,"201051344001158","174011545737251",30.99,13.70,0,337.24,428.61,232.8,222.8,1.061,1228134.2,1228134.2,14082,0,0,0,L,1122011218,1,125.62,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976014,335555.00
03/30/2019 16:00,2,7.588,ACTIVE,219.61,364.89,60.028,1553976004,"201051344000917","174011545737251",30.51,19.30,0,332.13,423.50,234.4,224.3,1.087,1242948.6,1242948.6,21749,0,0,0,L,1122011218,1,125.85,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976015,335556.00
03/30/2019 16:00,2,7.256,ACTIVE,218.71,356.48,60.012,1553976004,"201051344000417","174011545737251",20.08,18.30,0,320.11,395.25,147.7,140.7,0.681,1000204.7,1000204.7,21968,0,0,0,L,1122011218,1,125.40,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976016,335557.00
03/30/2019 16:00,2,7.355,ACTIVE,218.03,363.69,59.980,1553976004,"201051344000685","174011545737251",30.91,17.30,0,332.73,422.30,230.1,220.2,1.096,1247463.4,1247463.4,21961,0,0,0,L,1122011218,1,125.85,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976017,335558.00
03/30/2019 16:00,2,7.484,ACTIVE,219.84,365.19,60.022,1553976004,"201051344000651","174011545737251",30.42,20.00,0,333.93,422.30,230.6,220.6,1.034,1240121.7,1240121.7,21940,0,0,0,L,1122011218,1,126.53,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976018,335559.00
03/30/2019 16:00,2,7.646,ACTIVE,219.84,367.30,60.022,1553976004,"201051344000594","174011545737251",30.38,22.80,0,333.33,424.11,235.1,225.0,1.052,1253851.0,1253851.0,45768,0,0,0,L,1122011218,1,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976019,335560.00
03/30/2019 16:00,2,7.467,ACTIVE,222.10,370.90,59.985,1553976004,"201051344000469","174011545737251",31.35,9.70,0,336.64,428.91,236.9,226.8,1.083,1232480.4,1232480.4,14062,0,0,0,L,1122011218,1,125.40,126.30,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976020,335561.00
03/30/2019 16:00,2,7.514,ACTIVE,219.61,365.19,60.017,1553976004,"201051344000585","174011545737251",30.77,19.50,0,333.03,422.60,234.1,224.0,1.069,1253072.2,1253072.2,21996,0,0,0,L,1122011218,1,125.40,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976021,335562.00
03/30/2019 16:00,2,7.596,ACTIVE,222.32,369.40,60.033,1553976004,"201051344000853","174011545737251",31.33,13.30,0,338.44,432.82,240.9,230.6,1.078,1255834.5,1255834.5,13659,0,0,0,L,1122011218,1,126.30,126.30,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976022,335563.00
03/30/2019 16:00,2,7.510,ACTIVE,218.03,363.69,60.022,1553976004,"201051344001145","174011545737251",30.69,16.70,0,331.53,423.50,233.4,223.4,1.065,1255796.1,1255796.1,21911,0,0,0,L,1122011218,1,125.17,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976022,335564.00
03/30/2019 16:00,2,7.221,ACTIVE,219.16,365.80,59.996,1553976004,"201051344000438","174011545737251",31.11,20.00,0,332.73,424.11,227.3,217.4,1.039,1248439.2,1248439.2,21946,0,0,0,L,1122011218,1,125.85,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976023,335565.00
03/30/2019 16:00,2,7.363,ACTIVE,219.16,363.39,59.985,1553976004,"201051344001135","174011545737251",30.45,25.80,0,333.03,424.71,226.8,217.0,1.016,1235438.2,1235438.2,21900,0,0,0,L,1122011218,1,125.85,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976024,335566.00
03/30/2019 16:00,2,7.477,ACTIVE,221.87,369.70,60.017,1553976004,"201051344000983","174011545737251",31.55,11.30,0,334.84,431.02,238.8,228.6,1.092,1254029.0,1254029.0,13666,0,0,0,L,1122011218,1,125.85,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976025,335567.00
03/30/2019 16:00,2,7.365,ACTIVE,219.61,364.89,60.028,1553976004,"201051344001203","174011545737251",31.01,20.70,0,333.93,422.90,231.2,221.3,1.065,1243170.2,1243170.2,21954,0,0,0,L,1122011218,1,126.30,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976026,335568.00
03/30/2019 16:00,2,7.322,ACTIVE,218.03,361.29,59.996,1553976004,"201051344001230","174011545737251",30.97,17.30,0,328.82,418.09,229.4,219.5,1.043,1240201.1,1240201.1,21767,0,0,0,L,1122011218,1,125.40,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976027,335569.00
03/30/2019 16:00,2,7.318,ACTIVE,218.26,363.99,60.012,1553976004,"201051344000646","174011545737251",30.57,19.80,0,331.23,422.90,226.5,216.7,1.039,1233179.8,1233179.8,21920,0,0,0,L,1122011218,1,125.62,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976028,335570.00
03/30/2019 16:00,2,7.539,ACTIVE,220.52,363.39,60.006,1553976004,"201051344000867","174011545737251",30.77,14.30,0,332.43,423.81,234.8,224.7,1.043,1231401.9,1231401.9,45845,0,0,0,L,1122011218,1,125.17,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976029,335571.00
03/30/2019 16:00,2,7.650,ACTIVE,220.74,368.50,60.022,1553976004,"201051344000633","174011545737251",30.30,19.00,0,333.33,422.30,234.7,224.6,1.092,1230173.6,1230173.6,45896,0,0,0,L,1122011218,1,125.40,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976030,335572.00
03/30/2019 16:00,2,7.246,ACTIVE,218.48,363.39,60.033,1553976004,"201051344000955","174011545737251",30.65,25.30,0,332.13,420.80,224.8,215.1,1.030,1252854.6,1252854.6,21942,0,0,0,L,1122011218,1,125.17,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976031,335573.00
03/30/2019 16:00,2,7.527,ACTIVE,221.19,368.50,60.017,1553976004,"201051344000648","174011545737251",31.01,11.00,0,334.54,424.71,236.4,226.3,1.052,1244068.3,1244068.3,45401,0,0,0,L,1122011218,1,124.94,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976032,335574.00
03/30/2019 16:00,2,7.645,ACTIVE,221.42,370.30,60.022,1553976004,"201051344000645","174011545737251",31.03,10.70,0,335.14,426.51,240.1,229.8,1.061,1248778.6,1248778.6,45366,0,0,0,L,1122011218,1,125.62,126.07,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976033,335575.00
03/30/2019 16:00,2,7.420,ACTIVE,221.64,369.10,60.028,1553976004,"201051344000569","174011545737251",31.99,12.70,0,333.93,430.12,240.2,229.9,1.087,1264755.4,1264755.4,13584,0,0,0,L,1122011218,1,125.17,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976034,335576.00
03/30/2019 16:00,2,7.514,ACTIVE,221.64,376.62,60.017,1553976004,"179051228000119","174011545737251",31.83,17.00,0,337.84,429.52,242.2,231.9,1.118,52028.6,52028.6,13665,0,0,0,L,46974696,1,125.62,126.53,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976034,335577.00
03/30/2019 16:15,2,7.014,ACTIVE,221.87,368.50,60.017,1553976905,"201051344000579","174011545737251",31.03,17.00,0,334.84,420.50,220.4,210.8,1.003,1264541.6,1264541.6,14033,0,0,0,L,1122011218,1,125.62,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976906,335578.00
03/30/2019 16:15,2,7.129,ACTIVE,219.16,362.19,60.022,1553976905,"201051344001025","174011545737251",30.59,23.50,0,336.64,416.59,220.9,211.3,0.972,1246984.1,1246984.1,21957,0,0,0,L,1122011218,1,125.40,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976907,335579.00
03/30/2019 16:15,2,6.961,ACTIVE,219.16,363.39,60.006,1553976905,"201051344001093","174011545737251",31.05,15.80,0,336.64,417.19,218.8,209.3,0.977,1231111.4,1231111.4,21982,0,0,0,L,1122011218,1,125.62,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976908,335580.00
03/30/2019 16:15,2,7.072,ACTIVE,221.42,369.70,60.022,1553976905,"201051344000458","174011545737251",31.49,12.00,0,335.74,419.00,225.5,215.7,1.039,1247898.7,1247898.7,13773,0,0,0,L,1122011218,1,125.62,126.07,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976909,335581.00
03/30/2019 16:15,2,6.975,ACTIVE,218.03,360.99,59.996,1553976905,"201051344000890","174011545737251",30.85,18.70,0,329.73,411.18,217.8,208.3,0.994,1245619.0,1245619.0,21905,0,0,0,L,1122011218,1,125.40,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976910,335582.00
03/30/2019 16:15,2,7.172,ACTIVE,221.64,362.19,60.012,1553976905,"201051344000988","174011545737251",20.22,10.00,0,339.04,395.55,146.9,139.8,0.663,965481.9,965481.9,14118,0,0,0,L,1122011218,1,125.40,126.07,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976911,335583.00
03/30/2019 16:15,2,7.000,ACTIVE,219.39,363.09,59.990,1553976905,"201051344000582","174011545737251",30.61,19.00,0,336.34,418.39,217.2,207.7,0.986,1224938.7,1224938.7,21877,0,0,0,L,1122011218,1,125.85,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976911,335584.00
03/30/2019 16:15,2,7.178,ACTIVE,220.29,367.00,60.006,1553976905,"201051344000868","174011545737251",31.01,9.70,0,334.24,419.60,225.3,215.5,1.003,1233000.9,1233000.9,45829,0,0,0,L,1122011218,1,124.94,125.62,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976912,335585.00
03/30/2019 16:15,2,7.082,ACTIVE,221.64,367.90,59.975,1553976905,"201051344000576","174011545737251",31.43,10.70,0,335.14,422.60,225.3,215.5,1.021,1251194.6,1251194.6,17860,0,0,0,L,1122011218,1,125.62,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976913,335586.00
03/30/2019 16:15,2,7.047,ACTIVE,221.87,367.60,60.006,1553976905,"201051344001158","174011545737251",30.79,13.00,0,336.04,417.79,219.8,210.2,0.990,1228188.2,1228188.2,14083,0,0,0,L,1122011218,1,125.40,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976914,335587.00
03/30/2019 16:15,2,7.123,ACTIVE,219.16,364.59,60.022,1553976905,"201051344000917","174011545737251",30.87,18.30,0,336.34,419.00,222.6,212.9,1.043,1243003.0,1243003.0,21750,0,0,0,L,1122011218,1,125.40,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976915,335588.00
03/30/2019 16:15,2,7.012,ACTIVE,218.26,355.58,59.996,1553976905,"201051344000417","174011545737251",19.68,17.30,0,336.64,388.34,139.8,133.0,0.650,1000238.8,1000238.8,21969,0,0,0,L,1122011218,1,124.94,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976916,335589.00
03/30/2019 16:15,2,7.031,ACTIVE,217.58,361.59,59.985,1553976905,"201051344000685","174011545737251",30.85,17.00,0,332.43,411.18,219.6,210.0,1.047,1247516.9,1247516.9,21962,0,0,0,L,1122011218,1,125.62,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976917,335590.00
03/30/2019 16:15,2,6.998,ACTIVE,219.39,364.29,60.012,1553976905,"201051344000651","174011545737251",30.89,19.80,0,336.34,417.49,218.8,209.2,0.986,1240175.2,1240175.2,21941,0,0,0,L,1122011218,1,126.30,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976918,335591.00
03/30/2019 16:15,2,7.074,ACTIVE,219.61,367.00,60.006,1553976905,"201051344000594","174011545737251",31.19,22.00,0,334.24,420.20,223.1,213.4,1.012,1253905.7,1253905.7,45769,0,0,0,L,1122011218,1,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976919,335592.00
03/30/2019 16:15,2,7.008,ACTIVE,221.64,368.50,59.996,1553976905,"201051344000469","174011545737251",31.47,9.30,0,335.14,419.60,223.3,213.6,1.012,1232535.3,1232535.3,14063,0,0,0,L,1122011218,1,125.17,126.30,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976920,335593.00
03/30/2019 16:15,2,7.170,ACTIVE,219.39,363.99,59.996,1553976905,"201051344000585","174011545737251",30.63,18.00,0,336.94,417.49,222.3,212.7,1.003,1253126.5,1253126.5,21997,0,0,0,L,1122011218,1,125.40,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976921,335594.00
03/30/2019 16:15,2,7.162,ACTIVE,222.10,369.70,59.996,1553976905,"201051344000853","174011545737251",31.41,13.00,0,342.35,423.20,227.8,218.0,1.012,1255890.5,1255890.5,13660,0,0,0,L,1122011218,1,126.07,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976922,335595.00
03/30/2019 16:15,2,7.086,ACTIVE,218.03,362.79,60.017,1553976905,"201051344001145","174011545737251",31.07,15.50,0,333.63,415.09,222.8,213.1,1.012,1255850.5,1255850.5,21912,0,0,0,L,1122011218,1,125.17,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976923,335596.00
03/30/2019 16:15,2,6.898,ACTIVE,218.71,362.49,59.996,1553976905,"201051344000438","174011545737251",31.03,19.80,0,336.94,415.99,216.7,207.2,0.986,1248492.0,1248492.0,21947,0,0,0,L,1122011218,1,125.85,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976923,335597.00
03/30/2019 16:15,2,6.986,ACTIVE,219.16,363.09,59.953,1553976905,"201051344001135","174011545737251",30.51,24.50,0,337.24,415.39,215.9,206.4,0.972,1235490.9,1235490.9,21901,0,0,0,L,1122011218,1,125.62,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976924,335598.00
03/30/2019 16:15,2,7.066,ACTIVE,221.42,367.30,59.980,1553976905,"201051344000983","174011545737251",31.51,10.70,0,334.24,419.60,225.5,215.7,1.030,1254084.5,1254084.5,13667,0,0,0,L,1122011218,1,125.62,125.62,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976925,335599.00
03/30/2019 16:15,2,6.986,ACTIVE,219.39,363.69,60.017,1553976905,"201051344001203","174011545737251",30.99,20.00,0,338.14,417.79,219.2,209.6,1.012,1243224.0,1243224.0,21955,0,0,0,L,1122011218,1,126.30,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976926,335600.00
03/30/2019 16:15,2,6.898,ACTIVE,217.80,360.38,59.985,1553976905,"201051344001230","174011545737251",31.27,16.30,0,328.82,410.88,218.3,208.8,1.008,1240254.5,1240254.5,21768,0,0,0,L,1122011218,1,125.17,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976927,335601.00
03/30/2019 16:15,2,6.900,ACTIVE,217.80,362.49,59.969,1553976905,"201051344000646","174011545737251",30.91,17.80,0,330.63,413.29,216.0,206.6,0.990,1233232.4,1233232.4,21921,0,0,0,L,1122011218,1,125.40,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976928,335602.00
03/30/2019 16:15,2,6.998,ACTIVE,220.52,367.90,59.980,1553976905,"201051344000867","174011545737251",31.33,14.00,0,334.24,419.00,221.9,212.3,0.986,1231456.3,1231456.3,45846,0,0,0,L,1122011218,1,125.40,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976929,335603.00
03/30/2019 16:15,2,7.131,ACTIVE,220.52,367.00,59.990,1553976905,"201051344000633","174011545737251",30.75,17.80,0,329.43,419.60,222.0,212.3,0.999,1230228.2,1230228.2,45897,0,0,0,L,1122011218,1,125.40,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976930,335604.00
03/30/2019 16:15,2,6.830,ACTIVE,218.03,360.99,59.990,1553976905,"201051344000955","174011545737251",30.91,24.00,0,331.83,410.58,213.8,204.4,0.972,1252906.8,1252906.8,21943,0,0,0,L,1122011218,1,124.72,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976931,335605.00
03/30/2019 16:15,2,7.078,ACTIVE,220.74,366.70,60.001,1553976905,"201051344000648","174011545737251",31.05,11.00,0,333.63,419.60,222.5,212.8,0.994,1244123.1,1244123.1,45402,0,0,0,L,1122011218,1,124.72,125.85,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976932,335606.00
03/30/2019 16:15,2,7.160,ACTIVE,221.19,368.20,59.985,1553976905,"201051344000645","174011545737251",31.21,10.30,0,335.14,418.70,226.1,216.3,0.994,1248834.3,1248834.3,45367,0,0,0,L,1122011218,1,125.62,125.85,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976933,335607.00
03/30/2019 16:15,2,7.082,ACTIVE,221.19,368.20,59.975,1553976905,"201051344000569","174011545737251",31.57,12.30,0,334.54,419.60,226.4,216.6,1.025,1264811.1,1264811.1,13585,0,0,0,L,1122011218,1,125.17,126.07,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976934,335608.00
03/30/2019 16:15,2,7.107,ACTIVE,221.42,374.51,59.985,1553976905,"179051228000119","174011545737251",31.69,16.70,0,339.95,425.01,228.0,218.1,1.030,52084.7,52084.7,13666,0,0,0,L,46974696,1,125.62,126.30,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553976935,335609.00
03/30/2019 16:30,2,6.533,ACTIVE,221.42,366.10,60.059,1553977804,"201051344000579","174011545737251",31.37,15.50,0,336.64,413.89,207.5,198.4,0.946,1264592.6,1264592.6,14034,0,0,0,L,1122011218,1,125.62,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977806,335610.00
03/30/2019 16:30,2,6.375,ACTIVE,218.71,362.79,60.065,1553977804,"201051344001025","174011545737251",31.91,21.80,0,337.24,413.29,205.9,196.8,0.924,1247035.0,1247035.0,21958,0,0,0,L,1122011218,1,125.40,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977807,335611.00
03/30/2019 16:30,2,6.492,ACTIVE,218.93,362.49,60.043,1553977804,"201051344001093","174011545737251",31.29,15.80,0,336.94,414.19,205.6,196.6,0.919,1231161.9,1231161.9,21983,0,0,0,L,1122011218,1,125.62,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977808,335612.00
03/30/2019 16:30,2,6.646,ACTIVE,221.19,369.10,60.038,1553977804,"201051344000458","174011545737251",31.57,11.30,0,335.74,415.69,212.4,203.1,0.968,1247950.9,1247950.9,13774,0,0,0,L,1122011218,1,125.62,125.85,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977809,335613.00
03/30/2019 16:30,2,6.537,ACTIVE,217.58,360.38,60.038,1553977804,"201051344000890","174011545737251",30.99,17.00,0,330.33,408.18,205.2,196.1,0.937,1245669.4,1245669.4,21906,0,0,0,L,1122011218,1,125.17,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977810,335614.00
03/30/2019 16:30,2,6.662,ACTIVE,221.19,360.69,60.033,1553977804,"201051344000988","174011545737251",20.50,10.00,0,337.84,393.45,138.2,131.5,0.619,965515.7,965515.7,14119,0,0,0,L,1122011218,1,125.17,125.85,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977811,335615.00
03/30/2019 16:30,2,6.480,ACTIVE,219.16,362.79,60.028,1553977804,"201051344000582","174011545737251",31.15,18.00,0,336.64,415.09,204.3,195.3,0.928,1224988.9,1224988.9,21878,0,0,0,L,1122011218,1,125.62,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977812,335616.00
03/30/2019 16:30,2,6.660,ACTIVE,219.84,363.69,60.038,1553977804,"201051344000868","174011545737251",31.47,9.00,0,335.44,415.09,212.2,202.9,0.946,1233053.0,1233053.0,45830,0,0,0,L,1122011218,1,124.72,125.62,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977812,335617.00
03/30/2019 16:30,2,6.602,ACTIVE,221.19,367.00,60.038,1553977804,"201051344000576","174011545737251",31.67,9.70,0,335.44,416.29,211.8,202.5,0.955,1251246.7,1251246.7,17861,0,0,0,L,1122011218,1,125.40,125.62,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977813,335618.00
03/30/2019 16:30,2,6.570,ACTIVE,221.42,365.80,60.038,1553977804,"201051344001158","174011545737251",31.09,12.30,0,335.74,414.19,206.8,197.7,0.937,1228239.0,1228239.0,14084,0,0,0,L,1122011218,1,125.40,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977814,335619.00
03/30/2019 16:30,2,6.607,ACTIVE,218.93,363.99,60.033,1553977804,"201051344000917","174011545737251",31.35,17.30,0,336.04,414.49,209.7,200.5,0.986,1243054.7,1243054.7,21751,0,0,0,L,1122011218,1,125.40,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977815,335620.00
03/30/2019 16:30,2,6.445,ACTIVE,218.03,354.37,60.033,1553977804,"201051344000417","174011545737251",20.20,15.80,0,334.54,385.93,131.9,125.4,0.614,1000271.2,1000271.2,21970,0,0,0,L,1122011218,1,124.94,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977816,335621.00
03/30/2019 16:30,2,6.541,ACTIVE,217.35,361.29,60.038,1553977804,"201051344000685","174011545737251",31.15,15.80,0,330.93,408.48,206.3,197.2,0.981,1247567.8,1247567.8,21963,0,0,0,L,1122011218,1,125.62,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977817,335622.00
03/30/2019 16:30,2,6.561,ACTIVE,218.93,362.19,60.038,1553977804,"201051344000651","174011545737251",30.99,18.00,0,337.54,413.29,205.7,196.6,0.937,1240225.9,1240225.9,21942,0,0,0,L,1122011218,1,126.07,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977818,335623.00
03/30/2019 16:30,2,6.611,ACTIVE,219.39,363.69,60.043,1553977804,"201051344000594","174011545737251",31.37,20.00,0,335.44,416.89,210.0,200.8,0.941,1253957.3,1253957.3,45770,0,0,0,L,1122011218,1,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977819,335624.00
03/30/2019 16:30,2,6.488,ACTIVE,221.42,367.90,60.038,1553977804,"201051344000469","174011545737251",31.99,8.50,0,335.14,415.39,210.0,200.8,0.963,1232586.9,1232586.9,14064,0,0,0,L,1122011218,1,125.17,126.30,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977820,335625.00
03/30/2019 16:30,2,6.682,ACTIVE,219.16,363.39,60.043,1553977804,"201051344000585","174011545737251",30.99,17.50,0,336.64,414.19,209.6,200.4,0.950,1253178.0,1253178.0,21998,0,0,0,L,1122011218,1,125.40,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977821,335626.00
03/30/2019 16:30,2,6.711,ACTIVE,221.87,366.70,60.012,1553977804,"201051344000853","174011545737251",31.53,11.70,0,338.74,419.60,214.2,204.8,0.968,1255943.2,1255943.2,13661,0,0,0,L,1122011218,1,126.07,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977822,335627.00
03/30/2019 16:30,2,6.641,ACTIVE,217.58,360.38,59.996,1553977804,"201051344001145","174011545737251",31.13,14.00,0,332.43,410.88,209.4,200.2,0.955,1255902.2,1255902.2,21913,0,0,0,L,1122011218,1,124.94,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977823,335628.00
03/30/2019 16:30,2,6.490,ACTIVE,218.48,362.49,60.043,1553977804,"201051344000438","174011545737251",30.91,19.00,0,336.94,412.38,203.1,194.1,0.924,1248542.3,1248542.3,21948,0,0,0,L,1122011218,1,125.62,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977824,335629.00
03/30/2019 16:30,2,6.408,ACTIVE,218.71,362.19,60.065,1553977804,"201051344001135","174011545737251",31.23,23.50,0,335.14,410.88,202.6,193.6,0.919,1235540.8,1235540.8,21902,0,0,0,L,1122011218,1,125.62,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977824,335630.00
03/30/2019 16:30,2,6.559,ACTIVE,221.42,368.20,60.022,1553977804,"201051344000983","174011545737251",31.99,10.70,0,334.84,416.29,212.4,203.1,0.977,1254136.6,1254136.6,13668,0,0,0,L,1122011218,1,125.62,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977825,335631.00
03/30/2019 16:30,2,6.580,ACTIVE,218.93,361.59,60.065,1553977804,"201051344001203","174011545737251",30.97,19.00,0,337.84,413.59,206.4,197.3,0.959,1243274.7,1243274.7,21956,0,0,0,L,1122011218,1,126.07,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977826,335632.00
03/30/2019 16:30,2,6.498,ACTIVE,217.58,359.48,60.033,1553977804,"201051344001230","174011545737251",31.17,14.70,0,329.43,408.78,205.0,195.9,0.950,1240305.0,1240305.0,21769,0,0,0,L,1122011218,1,125.40,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977827,335633.00
03/30/2019 16:30,2,6.482,ACTIVE,217.58,362.19,60.033,1553977804,"201051344000646","174011545737251",30.91,17.50,0,330.63,408.48,202.9,194.0,0.932,1233282.4,1233282.4,21922,0,0,0,L,1122011218,1,125.17,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977828,335634.00
03/30/2019 16:30,2,6.441,ACTIVE,220.29,363.09,60.054,1553977804,"201051344000867","174011545737251",31.91,13.00,0,335.74,415.39,208.1,198.9,0.932,1231507.5,1231507.5,45847,0,0,0,L,1122011218,1,125.17,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977829,335635.00
03/30/2019 16:30,2,6.627,ACTIVE,220.52,366.10,60.043,1553977804,"201051344000633","174011545737251",31.15,16.70,0,334.84,414.19,209.0,199.8,0.963,1230279.5,1230279.5,45898,0,0,0,L,1122011218,1,125.40,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977830,335636.00
03/30/2019 16:30,2,6.336,ACTIVE,217.80,360.38,60.033,1553977804,"201051344000955","174011545737251",31.19,23.50,0,330.63,405.77,200.1,191.2,0.919,1252956.3,1252956.3,21944,0,0,0,L,1122011218,1,124.72,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977831,335637.00
03/30/2019 16:30,2,6.498,ACTIVE,220.52,366.10,60.075,1553977804,"201051344000648","174011545737251",31.83,9.70,0,335.44,414.79,209.5,200.3,0.937,1244174.6,1244174.6,45403,0,0,0,L,1122011218,1,124.72,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977832,335638.00
03/30/2019 16:30,2,6.660,ACTIVE,220.97,366.10,60.049,1553977804,"201051344000645","174011545737251",31.55,10.30,0,335.44,415.69,212.7,203.4,0.941,1248886.6,1248886.6,45368,0,0,0,L,1122011218,1,125.62,125.85,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977833,335639.00
03/30/2019 16:30,2,6.547,ACTIVE,221.19,367.60,60.043,1553977804,"201051344000569","174011545737251",32.12,11.00,0,334.54,415.39,213.0,203.6,0.968,1264863.5,1264863.5,13586,0,0,0,L,1122011218,1,124.94,125.85,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977834,335640.00
03/30/2019 16:30,2,6.631,ACTIVE,221.19,372.71,60.033,1553977804,"179051228000119","174011545737251",31.99,15.80,0,341.75,421.10,214.7,205.3,0.999,52137.5,52137.5,13667,0,0,0,L,46974696,1,125.40,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553977835,335641.00
03/30/2019 16:45,2,6.174,ACTIVE,220.74,361.59,60.028,1553978705,"201051344000579","174011545737251",31.23,15.30,0,336.64,410.28,195.2,186.5,0.884,1264640.2,1264640.2,14035,0,0,0,L,1122011218,1,125.17,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978706,335642.00
03/30/2019 16:45,2,6.248,ACTIVE,218.48,358.58,60.033,1553978705,"201051344001025","174011545737251",31.01,21.30,0,333.03,406.07,196.2,187.5,0.866,1247082.7,1247082.7,21959,0,0,0,L,1122011218,1,125.17,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978707,335643.00
03/30/2019 16:45,2,6.047,ACTIVE,218.48,360.69,60.043,1553978705,"201051344001093","174011545737251",31.59,14.70,0,332.73,409.68,193.4,184.7,0.862,1231209.0,1231209.0,21984,0,0,0,L,1122011218,1,125.17,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978708,335644.00
03/30/2019 16:45,2,6.205,ACTIVE,220.29,363.09,60.049,1553978705,"201051344000458","174011545737251",31.97,11.30,0,336.34,411.18,200.8,191.9,0.919,1247999.6,1247999.6,13775,0,0,0,L,1122011218,1,124.94,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978709,335645.00
