ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 16:45,2,6.104,ACTIVE,217.35,358.28,60.059,1553978705,"201051344000890","174011545737251",31.17,17.30,0,330.93,404.57,192.8,184.1,0.875,1245716.4,1245716.4,21907,0,0,0,L,1122011218,1,124.94,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978710,335646.00
03/30/2019 16:45,2,6.312,ACTIVE,220.29,356.78,59.996,1553978705,"201051344000988","174011545737251",20.40,9.30,0,337.54,390.14,130.3,123.9,0.592,965547.2,965547.2,14120,0,0,0,L,1122011218,1,124.72,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978711,335647.00
03/30/2019 16:45,2,6.131,ACTIVE,218.93,361.89,60.028,1553978705,"201051344000582","174011545737251",31.07,17.50,0,333.33,410.88,192.8,184.2,0.871,1225035.8,1225035.8,21879,0,0,0,L,1122011218,1,125.40,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978712,335648.00
03/30/2019 16:45,2,6.273,ACTIVE,219.39,362.79,60.022,1553978705,"201051344000868","174011545737251",31.55,8.00,0,336.64,412.08,200.4,191.5,0.897,1233101.6,1233101.6,45831,0,0,0,L,1122011218,1,124.27,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978713,335649.00
03/30/2019 16:45,2,6.217,ACTIVE,220.52,364.59,60.028,1553978705,"201051344000576","174011545737251",31.91,9.30,0,335.44,411.48,200.9,192.0,0.902,1251295.3,1251295.3,17862,0,0,0,L,1122011218,1,125.17,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978714,335650.00
03/30/2019 16:45,2,6.193,ACTIVE,220.74,364.59,60.017,1553978705,"201051344001158","174011545737251",31.17,11.70,0,335.44,409.98,195.5,186.7,0.915,1228286.4,1228286.4,14085,0,0,0,L,1122011218,1,124.94,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978715,335651.00
03/30/2019 16:45,2,6.285,ACTIVE,218.93,360.08,60.017,1553978705,"201051344000917","174011545737251",31.29,17.30,0,332.43,409.98,199.3,190.4,0.919,1243102.9,1243102.9,21752,0,0,0,L,1122011218,1,125.40,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978716,335652.00
03/30/2019 16:45,2,6.080,ACTIVE,218.03,352.57,60.022,1553978705,"201051344000417","174011545737251",20.28,15.30,0,333.63,383.53,124.8,118.5,0.579,1000301.3,1000301.3,21971,0,0,0,L,1122011218,1,124.72,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978717,335653.00
03/30/2019 16:45,2,6.182,ACTIVE,217.35,359.78,60.017,1553978705,"201051344000685","174011545737251",31.27,15.30,0,331.53,404.87,195.9,187.1,0.928,1247615.1,1247615.1,21964,0,0,0,L,1122011218,1,125.40,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978718,335654.00
03/30/2019 16:45,2,6.197,ACTIVE,218.93,361.59,60.006,1553978705,"201051344000651","174011545737251",31.11,17.50,0,335.14,409.68,195.3,186.5,0.888,1240273.2,1240273.2,21943,0,0,0,L,1122011218,1,125.85,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978719,335655.00
03/30/2019 16:45,2,6.301,ACTIVE,218.71,361.89,60.022,1553978705,"201051344000594","174011545737251",31.37,19.00,0,333.33,413.89,200.1,191.2,0.897,1254005.6,1254005.6,45771,0,0,0,L,1122011218,1,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978720,335656.00
03/30/2019 16:45,2,6.199,ACTIVE,220.74,364.29,60.022,1553978705,"201051344000469","174011545737251",31.69,7.30,0,334.84,411.78,198.7,189.9,0.915,1232635.1,1232635.1,14065,0,0,0,L,1122011218,1,124.72,125.85,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978721,335657.00
03/30/2019 16:45,2,6.332,ACTIVE,218.71,361.29,60.012,1553978705,"201051344000585","174011545737251",31.15,17.50,0,333.03,410.58,199.8,190.9,0.910,1253226.3,1253226.3,21999,0,0,0,L,1122011218,1,124.94,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978722,335658.00
03/30/2019 16:45,2,6.350,ACTIVE,220.97,365.49,60.022,1553978705,"201051344000853","174011545737251",31.73,11.30,0,335.74,412.08,204.0,194.9,0.919,1255992.4,1255992.4,13662,0,0,0,L,1122011218,1,125.62,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978723,335659.00
03/30/2019 16:45,2,6.227,ACTIVE,217.35,361.29,60.017,1553978705,"201051344001145","174011545737251",31.67,14.30,0,330.93,406.67,199.7,190.9,0.915,1255950.4,1255950.4,21914,0,0,0,L,1122011218,1,124.72,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978724,335660.00
03/30/2019 16:45,2,6.029,ACTIVE,218.26,360.38,60.006,1553978705,"201051344000438","174011545737251",31.65,18.00,0,333.33,407.27,193.3,184.6,0.875,1248588.9,1248588.9,21949,0,0,0,L,1122011218,1,125.40,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978725,335661.00
03/30/2019 16:45,2,6.158,ACTIVE,218.26,359.18,60.012,1553978705,"201051344001135","174011545737251",30.87,23.30,0,333.03,403.97,192.5,183.9,0.866,1235587.3,1235587.3,21903,0,0,0,L,1122011218,1,125.40,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978726,335662.00
03/30/2019 16:45,2,6.322,ACTIVE,220.52,364.59,60.012,1553978705,"201051344000983","174011545737251",31.69,10.00,0,335.14,411.78,202.8,193.8,0.955,1254185.4,1254185.4,13669,0,0,0,L,1122011218,1,125.17,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978727,335663.00
03/30/2019 16:45,2,6.244,ACTIVE,218.71,359.78,60.012,1553978705,"201051344001203","174011545737251",31.01,17.80,0,334.84,408.78,196.1,187.4,0.906,1243322.0,1243322.0,21957,0,0,0,L,1122011218,1,125.85,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978728,335664.00
03/30/2019 16:45,2,6.100,ACTIVE,217.35,358.58,60.001,1553978705,"201051344001230","174011545737251",31.53,14.30,0,330.03,405.47,194.7,186.0,0.888,1240352.1,1240352.1,21770,0,0,0,L,1122011218,1,124.94,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978728,335665.00
03/30/2019 16:45,2,6.113,ACTIVE,217.58,360.99,60.017,1553978705,"201051344000646","174011545737251",31.19,17.30,0,330.63,405.47,193.0,184.4,0.888,1233329.0,1233329.0,21923,0,0,0,L,1122011218,1,125.17,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978729,335666.00
03/30/2019 16:45,2,6.361,ACTIVE,219.61,362.19,60.017,1553978705,"201051344000867","174011545737251",30.75,12.30,0,336.64,411.78,198.0,189.2,0.879,1231555.4,1231555.4,45848,0,0,0,L,1122011218,1,124.94,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978730,335667.00
03/30/2019 16:45,2,6.262,ACTIVE,219.84,363.39,60.012,1553978705,"201051344000633","174011545737251",31.49,16.00,0,335.14,409.98,199.6,190.7,0.932,1230327.5,1230327.5,45899,0,0,0,L,1122011218,1,124.94,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978731,335668.00
03/30/2019 16:45,2,6.014,ACTIVE,217.58,358.28,60.006,1553978705,"201051344000955","174011545737251",31.23,23.00,0,330.33,401.56,190.2,181.6,0.875,1253002.1,1253002.1,21945,0,0,0,L,1122011218,1,124.49,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978732,335669.00
03/30/2019 16:45,2,6.268,ACTIVE,219.84,363.39,60.012,1553978705,"201051344000648","174011545737251",31.49,8.50,0,335.74,410.88,199.8,191.0,0.915,1244222.8,1244222.8,45404,0,0,0,L,1122011218,1,124.27,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978733,335670.00
03/30/2019 16:45,2,6.342,ACTIVE,220.29,362.79,60.001,1553978705,"201051344000645","174011545737251",31.63,10.00,0,335.14,410.88,203.0,194.0,0.906,1248935.5,1248935.5,45369,0,0,0,L,1122011218,1,125.17,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978734,335671.00
03/30/2019 16:45,2,6.230,ACTIVE,220.29,365.49,59.990,1553978705,"201051344000569","174011545737251",32.16,11.00,0,336.04,411.78,202.9,193.9,0.910,1264912.4,1264912.4,13587,0,0,0,L,1122011218,1,124.49,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978735,335672.00
03/30/2019 16:45,2,6.320,ACTIVE,220.52,370.30,60.001,1553978705,"179051228000119","174011545737251",31.95,15.00,0,342.65,417.79,204.5,195.4,0.950,52186.8,52186.8,13668,0,0,0,L,46974696,1,125.17,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553978736,335673.00
03/30/2019 17:00,2,5.877,ACTIVE,220.52,363.09,60.022,1553979605,"201051344000579","174011545737251",31.61,13.70,0,321.31,408.48,188.2,179.7,0.857,1264681.5,1264681.5,14036,0,0,0,L,1122011218,1,124.94,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979607,335674.00
03/30/2019 17:00,2,6.014,ACTIVE,218.03,358.88,60.028,1553979605,"201051344001025","174011545737251",31.35,20.70,0,320.71,404.27,190.9,182.3,0.857,1247124.1,1247124.1,21960,0,0,0,L,1122011218,1,124.94,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979608,335675.00
03/30/2019 17:00,2,5.809,ACTIVE,218.26,361.29,60.028,1553979605,"201051344001093","174011545737251",31.77,14.00,0,319.21,406.07,186.9,178.5,0.835,1231249.8,1231249.8,21985,0,0,0,L,1122011218,1,125.17,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979608,335676.00
03/30/2019 17:00,2,5.799,ACTIVE,220.29,362.49,60.022,1553979605,"201051344000458","174011545737251",31.61,10.70,0,321.61,410.58,185.5,177.1,0.857,1248041.9,1248041.9,13776,0,0,0,L,1122011218,1,124.94,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979609,335677.00
03/30/2019 17:00,2,5.240,ACTIVE,216.90,359.18,60.022,1553979605,"201051344000890","174011545737251",31.57,15.00,0,319.51,402.77,167.4,159.7,0.760,1245757.0,1245757.0,21908,0,0,0,L,1122011218,1,124.72,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979610,335678.00
03/30/2019 17:00,2,5.838,ACTIVE,219.84,356.18,60.017,1553979605,"201051344000988","174011545737251",20.61,9.00,0,319.21,389.84,122.0,115.9,0.561,965574.5,965574.5,14121,0,0,0,L,1122011218,1,124.49,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979611,335679.00
03/30/2019 17:00,2,5.850,ACTIVE,218.48,360.08,60.017,1553979605,"201051344000582","174011545737251",31.17,15.80,0,317.70,406.67,184.7,176.4,0.849,1225076.3,1225076.3,21880,0,0,0,L,1122011218,1,125.40,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979612,335680.00
03/30/2019 17:00,2,5.967,ACTIVE,219.16,361.29,60.043,1553979605,"201051344000868","174011545737251",31.61,7.70,0,321.91,414.49,191.0,182.4,0.857,1233143.6,1233143.6,45832,0,0,0,L,1122011218,1,124.27,125.17,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979613,335681.00
03/30/2019 17:00,2,5.795,ACTIVE,220.29,365.49,60.033,1553979605,"201051344000576","174011545737251",32.30,8.00,0,321.01,412.38,189.6,181.0,0.849,1251337.3,1251337.3,17863,0,0,0,L,1122011218,1,125.17,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979614,335682.00
03/30/2019 17:00,2,5.807,ACTIVE,220.52,363.09,60.028,1553979605,"201051344001158","174011545737251",31.67,9.70,0,320.71,408.78,186.2,177.8,0.844,1228327.5,1228327.5,14086,0,0,0,L,1122011218,1,124.94,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979615,335683.00
03/30/2019 17:00,2,5.957,ACTIVE,218.26,359.78,60.022,1553979605,"201051344000917","174011545737251",31.71,15.30,0,320.11,405.77,191.1,182.6,0.888,1243144.6,1243144.6,21753,0,0,0,L,1122011218,1,125.17,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979616,335684.00
03/30/2019 17:00,2,5.764,ACTIVE,217.80,351.67,60.038,1553979605,"201051344000417","174011545737251",20.56,15.00,0,320.41,387.74,120.0,113.9,0.552,1000327.4,1000327.4,21972,0,0,0,L,1122011218,1,124.72,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979617,335685.00
03/30/2019 17:00,2,5.820,ACTIVE,217.13,362.19,60.012,1553979605,"201051344000685","174011545737251",31.75,14.70,0,318.91,403.07,187.0,178.6,0.897,1247655.9,1247655.9,21965,0,0,0,L,1122011218,1,125.17,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979618,335686.00
03/30/2019 17:00,2,5.855,ACTIVE,218.48,359.78,59.996,1553979605,"201051344000651","174011545737251",31.49,16.00,0,320.11,408.18,186.8,178.3,0.844,1240314.1,1240314.1,21944,0,0,0,L,1122011218,1,125.85,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979619,335687.00
03/30/2019 17:00,2,5.969,ACTIVE,218.48,360.38,60.033,1553979605,"201051344000594","174011545737251",31.31,17.30,0,320.11,406.67,189.3,180.8,0.840,1254047.5,1254047.5,45772,0,0,0,L,1122011218,1,124.04,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979620,335688.00
03/30/2019 17:00,2,5.795,ACTIVE,220.52,363.99,60.028,1553979605,"201051344000469","174011545737251",31.95,6.30,0,319.51,410.58,187.4,179.0,0.875,1232676.7,1232676.7,14066,0,0,0,L,1122011218,1,124.49,125.85,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979621,335689.00
03/30/2019 17:00,2,5.984,ACTIVE,218.48,361.59,60.028,1553979605,"201051344000585","174011545737251",31.49,15.50,0,319.81,404.57,190.7,182.1,0.871,1253268.2,1253268.2,22000,0,0,0,L,1122011218,1,124.94,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979622,335690.00
03/30/2019 17:00,2,5.834,ACTIVE,220.74,367.30,60.022,1553979605,"201051344000853","174011545737251",32.36,9.70,0,322.81,410.88,191.1,182.5,0.866,1256035.0,1256035.0,13663,0,0,0,L,1122011218,1,125.40,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979623,335691.00
03/30/2019 17:00,2,5.842,ACTIVE,217.13,362.19,60.017,1553979605,"201051344001145","174011545737251",31.95,12.30,0,319.21,406.37,189.0,180.5,0.857,1255992.0,1255992.0,21915,0,0,0,L,1122011218,1,124.72,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979624,335692.00
03/30/2019 17:00,2,5.621,ACTIVE,218.03,362.49,60.028,1553979605,"201051344000438","174011545737251",31.95,17.30,0,320.11,403.07,181.9,173.6,0.826,1248629.1,1248629.1,21950,0,0,0,L,1122011218,1,125.40,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979625,335693.00
03/30/2019 17:00,2,5.674,ACTIVE,218.03,359.48,60.028,1553979605,"201051344001135","174011545737251",31.45,20.70,0,320.11,403.07,180.7,172.5,0.809,1235627.4,1235627.4,21904,0,0,0,L,1122011218,1,125.17,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979626,335694.00
03/30/2019 17:00,2,5.773,ACTIVE,220.29,363.09,60.028,1553979605,"201051344000983","174011545737251",31.95,9.00,0,321.61,415.09,186.8,178.4,0.862,1254227.6,1254227.6,13670,0,0,0,L,1122011218,1,124.94,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979627,335695.00
03/30/2019 17:00,2,5.746,ACTIVE,218.26,358.28,60.033,1553979605,"201051344001203","174011545737251",31.39,16.70,0,318.00,406.97,182.5,174.2,0.844,1243363.0,1243363.0,21958,0,0,0,L,1122011218,1,125.85,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979628,335696.00
03/30/2019 17:00,2,5.629,ACTIVE,216.90,357.38,60.033,1553979605,"201051344001230","174011545737251",31.51,13.70,0,318.00,406.07,179.6,171.4,0.826,1240392.6,1240392.6,21771,0,0,0,L,1122011218,1,124.94,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979629,335697.00
03/30/2019 17:00,2,5.600,ACTIVE,217.13,360.99,60.022,1553979605,"201051344000646","174011545737251",31.47,15.50,0,318.30,402.77,178.4,170.3,0.826,1233369.2,1233369.2,21924,0,0,0,L,1122011218,1,124.94,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979629,335698.00
03/30/2019 17:00,2,5.715,ACTIVE,219.39,360.08,60.022,1553979605,"201051344000867","174011545737251",31.93,10.30,0,320.11,410.88,184.7,176.3,0.826,1231596.9,1231596.9,45849,0,0,0,L,1122011218,1,124.72,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979630,335699.00
03/30/2019 17:00,2,5.809,ACTIVE,219.39,361.29,60.022,1553979605,"201051344000633","174011545737251",31.59,14.00,0,319.21,410.28,185.8,177.4,0.866,1230369.1,1230369.1,45900,0,0,0,L,1122011218,1,124.72,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979631,335700.00
03/30/2019 17:00,2,5.504,ACTIVE,217.13,360.38,59.990,1553979605,"201051344000955","174011545737251",31.93,21.80,0,318.91,400.96,177.8,169.7,0.813,1253041.6,1253041.6,21946,0,0,0,L,1122011218,1,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979632,335701.00
03/30/2019 17:00,2,5.734,ACTIVE,219.61,361.89,60.028,1553979605,"201051344000648","174011545737251",31.89,8.50,0,318.91,411.48,185.2,176.8,0.835,1244264.3,1244264.3,45405,0,0,0,L,1122011218,1,124.04,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979633,335702.00
03/30/2019 17:00,2,5.773,ACTIVE,220.06,364.29,60.017,1553979605,"201051344000645","174011545737251",32.16,9.30,0,321.31,410.88,188.1,179.7,0.835,1248977.7,1248977.7,45370,0,0,0,L,1122011218,1,124.94,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979634,335703.00
03/30/2019 17:00,2,5.814,ACTIVE,220.06,362.79,60.017,1553979605,"201051344000569","174011545737251",32.01,10.00,0,323.72,412.98,188.3,179.9,0.857,1264954.7,1264954.7,13588,0,0,0,L,1122011218,1,124.49,125.62,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979635,335704.00
03/30/2019 17:00,2,5.820,ACTIVE,220.29,368.80,60.022,1553979605,"179051228000119","174011545737251",32.26,13.30,0,319.81,415.69,190.2,181.7,0.884,52229.5,52229.5,13669,0,0,0,L,46974696,1,124.94,125.85,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553979636,335705.00
03/30/2019 17:15,2,4.963,ACTIVE,219.39,358.28,60.006,1553980505,"201051344000579","174011545737251",31.59,13.30,0,321.61,404.57,158.7,151.3,0.725,1264720.5,1264720.5,14037,0,0,0,L,1122011218,1,124.49,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980506,335706.00
03/30/2019 17:15,2,5.033,ACTIVE,217.35,355.58,60.001,1553980505,"201051344001025","174011545737251",31.47,19.50,0,321.01,400.96,160.3,152.8,0.698,1247163.6,1247163.6,21961,0,0,0,L,1122011218,1,124.49,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980508,335707.00
03/30/2019 17:15,2,4.838,ACTIVE,217.58,359.78,59.985,1553980505,"201051344001093","174011545737251",31.97,14.00,0,324.32,401.86,156.6,149.2,0.698,1231288.5,1231288.5,21986,0,0,0,L,1122011218,1,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980509,335708.00
03/30/2019 17:15,2,5.051,ACTIVE,219.16,358.28,60.006,1553980505,"201051344000458","174011545737251",31.73,10.70,0,320.11,406.37,162.2,154.7,0.760,1248081.8,1248081.8,13777,0,0,0,L,1122011218,1,124.49,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980510,335709.00
03/30/2019 17:15,2,4.957,ACTIVE,216.45,354.97,60.001,1553980505,"201051344000890","174011545737251",31.37,15.00,0,323.11,400.06,157.6,150.2,0.712,1245795.8,1245795.8,21909,0,0,0,L,1122011218,1,124.72,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980511,335710.00
03/30/2019 17:15,2,5.062,ACTIVE,219.39,354.67,60.049,1553980505,"201051344000988","174011545737251",20.50,8.00,0,320.41,388.94,105.2,99.6,0.477,965600.3,965600.3,14122,0,0,0,L,1122011218,1,124.49,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980512,335711.00
03/30/2019 17:15,2,4.967,ACTIVE,217.80,356.48,60.006,1553980505,"201051344000582","174011545737251",31.23,16.30,0,318.91,402.16,157.0,149.6,0.712,1225115.0,1225115.0,21881,0,0,0,L,1122011218,1,124.94,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980513,335712.00
03/30/2019 17:15,2,5.004,ACTIVE,218.26,358.28,60.006,1553980505,"201051344000868","174011545737251",31.71,6.70,0,321.91,404.87,160.7,153.2,0.725,1233183.2,1233183.2,45833,0,0,0,L,1122011218,1,123.81,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980514,335713.00
03/30/2019 17:15,2,4.990,ACTIVE,219.39,359.18,60.012,1553980505,"201051344000576","174011545737251",31.83,8.00,0,323.41,409.08,160.9,153.3,0.747,1251376.9,1251376.9,17864,0,0,0,L,1122011218,1,124.72,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980515,335714.00
03/30/2019 17:15,2,4.949,ACTIVE,219.39,358.28,60.022,1553980505,"201051344001158","174011545737251",31.35,10.30,0,321.61,404.27,157.1,149.7,0.720,1228366.2,1228366.2,14087,0,0,0,L,1122011218,1,124.49,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980516,335715.00
03/30/2019 17:15,2,5.059,ACTIVE,217.35,356.78,60.043,1553980505,"201051344000917","174011545737251",31.53,16.00,0,323.72,402.77,161.4,153.9,0.751,1243184.4,1243184.4,21754,0,0,0,L,1122011218,1,124.72,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980517,335716.00
03/30/2019 17:15,2,4.920,ACTIVE,217.13,350.17,60.033,1553980505,"201051344000417","174011545737251",20.40,14.00,0,321.31,386.83,101.6,96.1,0.468,1000352.2,1000352.2,21973,0,0,0,L,1122011218,1,124.49,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980518,335717.00
03/30/2019 17:15,2,4.965,ACTIVE,216.45,357.38,59.990,1553980505,"201051344000685","174011545737251",31.55,13.70,0,316.50,400.36,158.7,151.2,0.765,1247695.0,1247695.0,21966,0,0,0,L,1122011218,1,124.94,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980519,335718.00
03/30/2019 17:15,2,5.016,ACTIVE,217.58,356.18,60.028,1553980505,"201051344000651","174011545737251",31.17,16.30,0,318.91,399.46,158.4,150.9,0.720,1240353.1,1240353.1,21945,0,0,0,L,1122011218,1,125.17,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980520,335719.00
03/30/2019 17:15,2,5.021,ACTIVE,217.58,356.78,60.017,1553980505,"201051344000594","174011545737251",31.67,16.30,0,321.91,405.17,160.9,153.4,0.720,1254087.1,1254087.1,45773,0,0,0,L,1122011218,1,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980520,335720.00
03/30/2019 17:15,2,4.941,ACTIVE,219.39,359.18,60.022,1553980505,"201051344000469","174011545737251",31.81,7.00,0,321.31,409.08,159.2,151.7,0.742,1232716.0,1232716.0,14067,0,0,0,L,1122011218,1,124.04,125.17,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980521,335721.00
03/30/2019 17:15,2,5.129,ACTIVE,217.58,355.88,60.012,1553980505,"201051344000585","174011545737251",31.29,14.70,0,323.11,400.96,162.5,154.9,0.742,1253308.2,1253308.2,22001,0,0,0,L,1122011218,1,124.49,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980522,335722.00
03/30/2019 17:15,2,5.039,ACTIVE,219.84,360.99,60.022,1553980505,"201051344000853","174011545737251",31.97,10.00,0,323.72,406.37,163.2,155.6,0.747,1256075.2,1256075.2,13664,0,0,0,L,1122011218,1,124.94,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980523,335723.00
03/30/2019 17:15,2,5.039,ACTIVE,216.67,357.68,60.022,1553980505,"201051344001145","174011545737251",31.73,12.30,0,321.91,404.27,161.8,154.3,0.747,1256031.7,1256031.7,21916,0,0,0,L,1122011218,1,124.49,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980524,335724.00
03/30/2019 17:15,2,4.861,ACTIVE,217.13,357.38,60.028,1553980505,"201051344000438","174011545737251",31.71,16.30,0,321.01,400.66,156.1,148.7,0.716,1248667.5,1248667.5,21951,0,0,0,L,1122011218,1,124.94,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980525,335725.00
03/30/2019 17:15,2,4.924,ACTIVE,217.13,355.28,59.975,1553980505,"201051344001135","174011545737251",31.17,20.00,0,320.71,398.56,155.4,148.1,0.698,1235665.7,1235665.7,21905,0,0,0,L,1122011218,1,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980526,335726.00
03/30/2019 17:15,2,4.988,ACTIVE,219.16,361.59,60.022,1553980505,"201051344000983","174011545737251",32.10,8.50,0,324.02,409.68,162.2,154.6,0.756,1254267.5,1254267.5,13671,0,0,0,L,1122011218,1,124.49,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980527,335727.00
03/30/2019 17:15,2,4.986,ACTIVE,217.80,356.48,60.022,1553980505,"201051344001203","174011545737251",31.25,17.30,0,320.11,400.96,157.8,150.4,0.738,1243401.9,1243401.9,21959,0,0,0,L,1122011218,1,125.40,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980528,335728.00
03/30/2019 17:15,2,4.877,ACTIVE,216.22,357.98,60.017,1553980505,"201051344001230","174011545737251",31.73,12.30,0,323.11,405.17,156.7,149.3,0.720,1240431.2,1240431.2,21772,0,0,0,L,1122011218,1,124.49,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980529,335729.00
03/30/2019 17:15,2,4.928,ACTIVE,216.67,355.28,60.012,1553980505,"201051344000646","174011545737251",31.23,14.30,0,319.21,400.06,155.9,148.5,0.742,1233407.5,1233407.5,21925,0,0,0,L,1122011218,1,124.72,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980530,335730.00
03/30/2019 17:15,2,5.016,ACTIVE,218.48,357.98,60.033,1553980505,"201051344000867","174011545737251",31.27,10.70,0,324.02,403.07,158.8,151.4,0.716,1231635.9,1231635.9,45850,0,0,0,L,1122011218,1,124.49,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980531,335731.00
03/30/2019 17:15,2,5.006,ACTIVE,218.48,357.98,60.022,1553980505,"201051344000633","174011545737251",31.55,13.70,0,319.51,405.47,159.9,152.4,0.738,1230408.4,1230408.4,45901,0,0,0,L,1122011218,1,124.49,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980532,335732.00
03/30/2019 17:15,2,4.818,ACTIVE,216.45,354.07,60.022,1553980505,"201051344000955","174011545737251",31.33,20.70,0,320.71,399.16,152.8,145.6,0.703,1253079.2,1253079.2,21947,0,0,0,L,1122011218,1,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980533,335733.00
03/30/2019 17:15,2,4.988,ACTIVE,218.71,357.38,60.017,1553980505,"201051344000648","174011545737251",31.59,7.70,0,321.91,405.17,159.5,152.1,0.720,1244303.5,1244303.5,45406,0,0,0,L,1122011218,1,123.81,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980534,335734.00
03/30/2019 17:15,2,5.049,ACTIVE,219.16,358.28,60.022,1553980505,"201051344000645","174011545737251",31.65,9.00,0,321.31,407.27,161.7,154.2,0.720,1249017.4,1249017.4,45371,0,0,0,L,1122011218,1,124.72,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980535,335735.00
03/30/2019 17:15,2,5.002,ACTIVE,219.16,361.59,60.028,1553980505,"201051344000569","174011545737251",32.07,9.70,0,333.63,408.78,162.5,154.9,0.738,1264994.5,1264994.5,13589,0,0,0,L,1122011218,1,124.04,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980535,335736.00
03/30/2019 17:15,2,5.119,ACTIVE,219.39,363.39,60.028,1553980505,"179051228000119","174011545737251",31.59,13.30,0,322.51,406.37,163.7,156.1,0.760,52269.8,52269.8,13670,0,0,0,L,46974696,1,124.72,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553980536,335737.00
03/30/2019 17:30,2,4.330,ACTIVE,218.93,358.58,59.985,1553981405,"201051344000579","174011545737251",31.95,11.30,0,339.04,396.15,140.1,133.3,0.645,1264756.0,1264756.0,14038,0,0,0,L,1122011218,1,124.27,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981406,335738.00
03/30/2019 17:30,2,4.422,ACTIVE,217.13,357.38,60.001,1553981405,"201051344001025","174011545737251",31.89,18.00,0,332.73,394.35,142.8,135.9,0.636,1247199.6,1247199.6,21962,0,0,0,L,1122011218,1,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981407,335739.00
03/30/2019 17:30,2,4.279,ACTIVE,217.13,357.38,59.980,1553981405,"201051344001093","174011545737251",31.99,12.30,0,333.03,394.05,138.6,131.9,0.619,1231323.6,1231323.6,21987,0,0,0,L,1122011218,1,124.49,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981408,335740.00
03/30/2019 17:30,2,4.453,ACTIVE,218.48,354.97,59.996,1553981405,"201051344000458","174011545737251",31.67,9.70,0,334.84,397.66,142.9,136.0,0.667,1248118.1,1248118.1,13778,0,0,0,L,1122011218,1,124.27,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981409,335741.00
03/30/2019 17:30,2,4.312,ACTIVE,216.22,357.38,59.996,1553981405,"201051344000890","174011545737251",31.99,14.00,0,332.73,394.35,139.8,133.0,0.628,1245831.1,1245831.1,21910,0,0,0,L,1122011218,1,124.49,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981410,335742.00
03/30/2019 17:30,2,4.328,ACTIVE,218.48,352.57,60.001,1553981405,"201051344000988","174011545737251",21.17,7.00,0,335.74,380.22,92.8,87.6,0.420,965623.7,965623.7,14123,0,0,0,L,1122011218,1,124.04,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981411,335743.00
03/30/2019 17:30,2,4.318,ACTIVE,217.58,357.98,59.990,1553981405,"201051344000582","174011545737251",31.85,14.70,0,332.13,392.85,139.4,132.6,0.632,1225150.3,1225150.3,21882,0,0,0,L,1122011218,1,124.72,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981412,335744.00
03/30/2019 17:30,2,4.357,ACTIVE,217.80,358.58,60.001,1553981405,"201051344000868","174011545737251",31.97,6.70,0,338.14,397.35,141.1,134.3,0.636,1233219.1,1233219.1,45834,0,0,0,L,1122011218,1,123.59,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981413,335745.00
03/30/2019 17:30,2,4.340,ACTIVE,218.71,359.78,60.001,1553981405,"201051344000576","174011545737251",32.12,7.70,0,338.74,399.46,141.3,134.4,0.650,1251412.8,1251412.8,17865,0,0,0,L,1122011218,1,124.27,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981414,335746.00
03/30/2019 17:30,2,4.268,ACTIVE,218.71,358.58,59.975,1553981405,"201051344001158","174011545737251",32.05,8.00,0,338.14,395.85,138.5,131.8,0.636,1228401.4,1228401.4,14088,0,0,0,L,1122011218,1,124.04,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981415,335747.00
03/30/2019 17:30,2,4.459,ACTIVE,217.13,358.28,60.001,1553981405,"201051344000917","174011545737251",31.79,13.70,0,332.13,395.55,143.5,136.6,0.672,1243220.7,1243220.7,21755,0,0,0,L,1122011218,1,124.27,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981416,335748.00
03/30/2019 17:30,2,4.287,ACTIVE,216.67,347.76,59.980,1553981405,"201051344000417","174011545737251",20.67,13.70,0,333.93,373.91,89.7,84.7,0.402,1000374.7,1000374.7,21974,0,0,0,L,1122011218,1,124.27,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981417,335749.00
03/30/2019 17:30,2,4.312,ACTIVE,216.45,359.18,59.996,1553981405,"201051344000685","174011545737251",32.03,12.70,0,333.03,393.15,139.8,133.0,0.667,1247730.5,1247730.5,21967,0,0,0,L,1122011218,1,124.94,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981418,335750.00
03/30/2019 17:30,2,4.373,ACTIVE,217.35,355.88,59.990,1553981405,"201051344000651","174011545737251",31.73,15.00,0,332.13,391.04,140.5,133.7,0.641,1240388.6,1240388.6,21946,0,0,0,L,1122011218,1,125.17,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981419,335751.00
03/30/2019 17:30,2,4.383,ACTIVE,217.13,357.98,60.001,1553981405,"201051344000594","174011545737251",31.91,16.00,0,319.51,396.15,141.6,134.7,0.628,1254123.1,1254123.1,45774,0,0,0,L,1122011218,1,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981420,335752.00
03/30/2019 17:30,2,4.324,ACTIVE,218.71,358.58,60.001,1553981405,"201051344000469","174011545737251",31.99,6.00,0,336.34,399.76,140.1,133.3,0.658,1232751.6,1232751.6,14068,0,0,0,L,1122011218,1,123.81,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981421,335753.00
03/30/2019 17:30,2,4.521,ACTIVE,217.35,357.38,60.001,1553981405,"201051344000585","174011545737251",31.69,14.00,0,332.13,392.55,145.1,138.1,0.667,1253344.8,1253344.8,22002,0,0,0,L,1122011218,1,124.27,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981422,335754.00
03/30/2019 17:30,2,4.414,ACTIVE,218.93,358.88,59.996,1553981405,"201051344000853","174011545737251",32.10,8.50,0,339.34,401.26,143.5,136.6,0.650,1256111.7,1256111.7,13665,0,0,0,L,1122011218,1,124.72,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981423,335755.00
03/30/2019 17:30,2,4.471,ACTIVE,216.45,354.97,60.001,1553981405,"201051344001145","174011545737251",31.55,11.00,0,333.63,396.75,142.9,136.0,0.658,1256067.9,1256067.9,21917,0,0,0,L,1122011218,1,124.27,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981424,335756.00
03/30/2019 17:30,2,4.240,ACTIVE,216.90,358.58,60.001,1553981405,"201051344000438","174011545737251",31.95,15.80,0,333.63,393.75,137.2,130.5,0.628,1248702.3,1248702.3,21952,0,0,0,L,1122011218,1,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981425,335757.00
03/30/2019 17:30,2,4.340,ACTIVE,216.90,352.57,60.001,1553981405,"201051344001135","174011545737251",31.25,18.00,0,332.43,392.55,137.3,130.6,0.641,1235700.5,1235700.5,21906,0,0,0,L,1122011218,1,124.49,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981425,335758.00
03/30/2019 17:30,2,4.354,ACTIVE,218.48,361.59,60.012,1553981405,"201051344000983","174011545737251",32.30,8.50,0,339.34,398.86,142.3,135.5,0.667,1254303.7,1254303.7,13672,0,0,0,L,1122011218,1,124.27,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981426,335759.00
03/30/2019 17:30,2,4.363,ACTIVE,217.35,355.28,60.012,1553981405,"201051344001203","174011545737251",31.59,14.70,0,333.03,394.35,139.6,132.8,0.663,1243437.3,1243437.3,21960,0,0,0,L,1122011218,1,125.17,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981427,335760.00
03/30/2019 17:30,2,4.275,ACTIVE,216.22,357.08,60.001,1553981405,"201051344001230","174011545737251",31.85,12.00,0,334.84,395.85,137.9,131.2,0.636,1240466.2,1240466.2,21773,0,0,0,L,1122011218,1,124.49,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981428,335761.00
03/30/2019 17:30,2,4.338,ACTIVE,216.22,352.87,60.006,1553981405,"201051344000646","174011545737251",31.27,14.00,0,332.43,393.45,137.3,130.6,0.654,1233442.3,1233442.3,21926,0,0,0,L,1122011218,1,124.27,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981429,335762.00
03/30/2019 17:30,2,4.322,ACTIVE,217.80,356.78,60.006,1553981405,"201051344000867","174011545737251",31.87,10.70,0,330.33,396.15,139.4,132.6,0.619,1231671.4,1231671.4,45851,0,0,0,L,1122011218,1,124.04,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981430,335763.00
03/30/2019 17:30,2,4.336,ACTIVE,218.03,358.88,60.012,1553981405,"201051344000633","174011545737251",31.95,14.70,0,327.92,404.57,140.3,133.5,0.654,1230444.1,1230444.1,45902,0,0,0,L,1122011218,1,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981431,335764.00
03/30/2019 17:30,2,4.150,ACTIVE,216.22,357.38,60.006,1553981405,"201051344000955","174011545737251",31.89,19.80,0,334.24,392.55,134.0,127.4,0.614,1253113.3,1253113.3,21948,0,0,0,L,1122011218,1,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981432,335765.00
03/30/2019 17:30,2,4.320,ACTIVE,218.03,357.08,60.006,1553981405,"201051344000648","174011545737251",31.91,7.30,0,339.04,397.05,139.6,132.8,0.636,1244339.0,1244339.0,45407,0,0,0,L,1122011218,1,123.59,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981433,335766.00
03/30/2019 17:30,2,4.371,ACTIVE,218.48,357.38,60.012,1553981405,"201051344000645","174011545737251",31.95,8.50,0,339.04,397.35,141.4,134.6,0.636,1249053.5,1249053.5,45372,0,0,0,L,1122011218,1,124.27,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981434,335767.00
03/30/2019 17:30,2,4.373,ACTIVE,218.26,360.08,60.006,1553981405,"201051344000569","174011545737251",32.07,9.30,0,339.95,399.16,142.0,135.1,0.650,1265030.6,1265030.6,13590,0,0,0,L,1122011218,1,123.59,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981435,335768.00
03/30/2019 17:30,2,4.430,ACTIVE,218.71,360.69,59.985,1553981405,"179051228000119","174011545737251",32.10,12.70,0,337.84,399.16,144.1,137.1,0.676,52306.4,52306.4,13671,0,0,0,L,46974696,1,124.27,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553981436,335769.00
03/30/2019 17:45,2,3.699,ACTIVE,218.03,357.98,59.980,1553982306,"201051344000579","174011545737251",32.14,11.70,0,339.04,389.84,120.4,114.3,0.548,1264786.9,1264786.9,14039,0,0,0,L,1122011218,1,124.04,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982307,335770.00
03/30/2019 17:45,2,3.777,ACTIVE,216.45,358.88,59.990,1553982306,"201051344001025","174011545737251",32.22,17.00,0,333.93,391.34,123.3,117.1,0.552,1247231.2,1247231.2,21963,0,0,0,L,1122011218,1,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982308,335771.00
03/30/2019 17:45,2,3.658,ACTIVE,216.45,357.08,59.996,1553982306,"201051344001093","174011545737251",32.10,12.00,0,335.14,391.04,118.9,112.9,0.535,1231354.1,1231354.1,21988,0,0,0,L,1122011218,1,124.27,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982309,335772.00
03/30/2019 17:45,2,3.787,ACTIVE,217.80,357.38,59.985,1553982306,"201051344000458","174011545737251",32.12,9.00,0,339.04,393.15,123.2,117.0,0.575,1248149.7,1248149.7,13779,0,0,0,L,1122011218,1,124.04,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982310,335773.00
03/30/2019 17:45,2,3.738,ACTIVE,215.77,354.67,59.980,1553982306,"201051344000890","174011545737251",31.81,12.70,0,335.14,390.14,120.5,114.3,0.548,1245861.9,1245861.9,21911,0,0,0,L,1122011218,1,124.04,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982311,335774.00
03/30/2019 17:45,2,3.795,ACTIVE,218.03,350.77,59.990,1553982306,"201051344000988","174011545737251",20.77,7.00,0,336.94,373.01,79.8,75.0,0.367,965644.1,965644.1,14124,0,0,0,L,1122011218,1,123.81,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982312,335775.00
03/30/2019 17:45,2,3.738,ACTIVE,216.90,355.88,59.996,1553982306,"201051344000582","174011545737251",31.81,14.00,0,333.63,389.24,120.5,114.3,0.544,1225181.0,1225181.0,21883,0,0,0,L,1122011218,1,124.49,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982313,335776.00
03/30/2019 17:45,2,3.699,ACTIVE,217.35,359.18,59.990,1553982306,"201051344000868","174011545737251",32.20,6.30,0,336.64,391.94,120.7,114.6,0.552,1233250.2,1233250.2,45835,0,0,0,L,1122011218,1,123.59,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982314,335777.00
03/30/2019 17:45,2,3.689,ACTIVE,218.48,361.29,59.985,1553982306,"201051344000576","174011545737251",32.38,6.70,0,339.34,395.25,121.0,114.8,0.552,1251443.9,1251443.9,17866,0,0,0,L,1122011218,1,124.27,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982315,335778.00
03/30/2019 17:45,2,3.686,ACTIVE,218.26,354.37,59.985,1553982306,"201051344001158","174011545737251",31.85,7.30,0,338.14,391.04,118.8,112.8,0.544,1228431.9,1228431.9,14089,0,0,0,L,1122011218,1,124.04,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982316,335779.00
03/30/2019 17:45,2,3.814,ACTIVE,216.67,358.58,60.001,1553982306,"201051344000917","174011545737251",32.12,13.00,0,333.33,391.94,124.1,117.8,0.583,1243252.4,1243252.4,21756,0,0,0,L,1122011218,1,124.04,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982316,335780.00
03/30/2019 17:45,2,3.707,ACTIVE,216.22,346.56,60.028,1553982306,"201051344000417","174011545737251",20.69,13.00,0,334.54,370.00,77.7,73.1,0.358,1000394.4,1000394.4,21975,0,0,0,L,1122011218,1,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982317,335781.00
03/30/2019 17:45,2,3.744,ACTIVE,216.00,356.18,60.001,1553982306,"201051344000685","174011545737251",31.93,12.00,0,334.24,389.54,121.0,114.8,0.579,1247761.4,1247761.4,21968,0,0,0,L,1122011218,1,124.72,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982318,335782.00
03/30/2019 17:45,2,3.779,ACTIVE,216.90,354.07,60.033,1553982306,"201051344000651","174011545737251",31.75,13.70,0,333.33,387.44,121.5,115.4,0.557,1240419.6,1240419.6,21947,0,0,0,L,1122011218,1,124.72,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982319,335783.00
03/30/2019 17:45,2,3.752,ACTIVE,216.67,358.58,59.969,1553982306,"201051344000594","174011545737251",32.08,15.00,0,334.24,393.45,122.0,115.8,0.552,1254154.4,1254154.4,45775,0,0,0,L,1122011218,1,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982320,335784.00
03/30/2019 17:45,2,3.686,ACTIVE,218.26,359.48,60.001,1553982306,"201051344000469","174011545737251",32.18,5.00,0,338.74,394.35,120.2,114.0,0.561,1232782.4,1232782.4,14069,0,0,0,L,1122011218,1,123.59,124.72,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982321,335785.00
03/30/2019 17:45,2,3.918,ACTIVE,216.67,356.18,60.001,1553982306,"201051344000585","174011545737251",31.79,12.30,0,333.63,390.44,126.1,119.8,0.579,1253377.0,1253377.0,22003,0,0,0,L,1122011218,1,123.81,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982323,335786.00
03/30/2019 17:45,2,3.758,ACTIVE,218.48,362.19,59.975,1553982306,"201051344000853","174011545737251",32.50,8.00,0,341.15,394.95,123.6,117.4,0.566,1256143.4,1256143.4,13666,0,0,0,L,1122011218,1,124.49,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982324,335787.00
