ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 17:45,2,3.777,ACTIVE,216.00,360.08,60.028,1553982306,"201051344001145","174011545737251",32.36,9.00,0,334.54,393.15,123.8,117.6,0.566,1256099.6,1256099.6,21918,0,0,0,L,1122011218,1,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982325,335788.00
03/30/2019 17:45,2,3.656,ACTIVE,216.45,356.78,60.001,1553982306,"201051344000438","174011545737251",31.99,15.30,0,334.84,390.14,118.4,112.4,0.548,1248732.6,1248732.6,21953,0,0,0,L,1122011218,1,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982326,335789.00
03/30/2019 17:45,2,3.721,ACTIVE,216.45,350.77,59.990,1553982306,"201051344001135","174011545737251",31.47,17.50,0,333.33,388.94,118.6,112.5,0.530,1235730.8,1235730.8,21907,0,0,0,L,1122011218,1,124.27,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982327,335790.00
03/30/2019 17:45,2,3.754,ACTIVE,217.80,359.18,60.006,1553982306,"201051344000983","174011545737251",32.24,7.30,0,340.25,395.25,122.6,116.4,0.575,1254335.3,1254335.3,13673,0,0,0,L,1122011218,1,124.04,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982328,335791.00
03/30/2019 17:45,2,3.730,ACTIVE,216.67,354.67,60.001,1553982306,"201051344001203","174011545737251",31.85,14.70,0,333.93,390.14,120.5,114.3,0.566,1243468.1,1243468.1,21961,0,0,0,L,1122011218,1,124.94,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982329,335792.00
03/30/2019 17:45,2,3.652,ACTIVE,215.77,357.98,60.017,1553982306,"201051344001230","174011545737251",32.10,11.30,0,336.64,391.94,118.8,112.7,0.548,1240496.7,1240496.7,21774,0,0,0,L,1122011218,1,124.04,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982329,335793.00
03/30/2019 17:45,2,3.719,ACTIVE,215.77,353.17,60.001,1553982306,"201051344000646","174011545737251",31.59,13.30,0,333.33,389.54,118.9,112.8,0.552,1233472.7,1233472.7,21927,0,0,0,L,1122011218,1,124.27,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982330,335794.00
03/30/2019 17:45,2,3.695,ACTIVE,217.35,357.38,60.001,1553982306,"201051344000867","174011545737251",32.03,9.70,0,335.74,391.94,119.8,113.7,0.535,1231702.2,1231702.2,45852,0,0,0,L,1122011218,1,124.04,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982331,335795.00
03/30/2019 17:45,2,3.717,ACTIVE,217.58,357.38,60.001,1553982306,"201051344000633","174011545737251",32.05,13.30,0,338.14,390.44,120.6,114.4,0.548,1230475.1,1230475.1,45903,0,0,0,L,1122011218,1,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982332,335796.00
03/30/2019 17:45,2,3.564,ACTIVE,215.77,355.28,59.975,1553982306,"201051344000955","174011545737251",31.91,19.30,0,336.04,387.74,115.2,109.2,0.530,1253142.8,1253142.8,21949,0,0,0,L,1122011218,1,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982333,335797.00
03/30/2019 17:45,2,3.689,ACTIVE,217.58,357.38,60.012,1553982306,"201051344000648","174011545737251",32.07,6.30,0,338.74,392.25,119.9,113.8,0.544,1244369.9,1244369.9,45408,0,0,0,L,1122011218,1,123.36,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982334,335798.00
03/30/2019 17:45,2,3.729,ACTIVE,218.03,359.18,60.012,1553982306,"201051344000645","174011545737251",32.18,7.00,0,339.04,391.34,121.5,115.4,0.544,1249084.8,1249084.8,45373,0,0,0,L,1122011218,1,124.27,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982335,335799.00
03/30/2019 17:45,2,3.742,ACTIVE,217.80,358.58,60.012,1553982306,"201051344000569","174011545737251",32.22,8.50,0,340.85,394.35,122.2,116.0,0.561,1265062.1,1265062.1,13591,0,0,0,L,1122011218,1,123.59,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982336,335800.00
03/30/2019 17:45,2,3.715,ACTIVE,218.26,362.79,60.012,1553982306,"179051228000119","174011545737251",32.54,11.30,0,337.54,393.45,122.5,116.3,0.579,52338.1,52338.1,13672,0,0,0,L,46974696,1,124.04,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553982337,335801.00
03/30/2019 18:00,2,3.082,ACTIVE,217.13,357.68,60.022,1553983205,"201051344000579","174011545737251",32.28,10.00,0,324.62,394.65,100.8,95.4,0.460,1264812.6,1264812.6,14040,0,0,0,L,1122011218,1,123.36,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983207,335802.00
03/30/2019 18:00,2,3.199,ACTIVE,216.00,356.48,60.012,1553983205,"201051344001025","174011545737251",32.18,15.00,0,325.22,392.25,104.3,98.8,0.464,1247257.6,1247257.6,21964,0,0,0,L,1122011218,1,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983208,335803.00
03/30/2019 18:00,2,3.029,ACTIVE,216.00,357.68,60.006,1553983205,"201051344001093","174011545737251",32.34,10.00,0,329.13,395.55,99.2,93.9,0.438,1231379.4,1231379.4,21989,0,0,0,L,1122011218,1,124.04,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983209,335804.00
03/30/2019 18:00,2,3.148,ACTIVE,216.90,357.08,60.006,1553983205,"201051344000458","174011545737251",32.30,8.00,0,320.71,395.85,103.1,97.6,0.482,1248176.0,1248176.0,13780,0,0,0,L,1122011218,1,123.59,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983209,335805.00
03/30/2019 18:00,2,3.117,ACTIVE,215.54,355.88,60.022,1553983205,"201051344000890","174011545737251",32.10,11.30,0,326.72,395.55,101.3,95.9,0.455,1245887.6,1245887.6,21912,0,0,0,L,1122011218,1,124.04,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983210,335806.00
03/30/2019 18:00,2,3.135,ACTIVE,216.90,356.78,60.028,1553983205,"201051344000988","174011545737251",20.99,4.00,0,319.21,390.44,66.7,62.4,0.548,965660.9,965660.9,14125,0,0,0,L,1122011218,1,123.14,124.04,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983211,335807.00
03/30/2019 18:00,2,3.109,ACTIVE,216.67,356.78,60.028,1553983205,"201051344000582","174011545737251",32.14,11.30,0,319.51,391.04,101.3,95.8,0.464,1225206.7,1225206.7,21884,0,0,0,L,1122011218,1,124.27,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983212,335808.00
03/30/2019 18:00,2,3.088,ACTIVE,216.45,356.48,60.017,1553983205,"201051344000868","174011545737251",32.14,4.50,0,326.72,394.05,100.4,95.0,0.455,1233275.9,1233275.9,45836,0,0,0,L,1122011218,1,122.91,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983213,335809.00
03/30/2019 18:00,2,3.051,ACTIVE,217.13,361.29,60.028,1553983205,"201051344000576","174011545737251",32.64,5.50,0,324.02,396.75,100.8,95.4,0.460,1251469.7,1251469.7,17867,0,0,0,L,1122011218,1,123.59,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983214,335810.00
03/30/2019 18:00,2,3.061,ACTIVE,217.13,355.28,60.033,1553983205,"201051344001158","174011545737251",31.95,6.70,0,323.11,391.64,99.0,93.6,0.455,1228457.2,1228457.2,14090,0,0,0,L,1122011218,1,123.36,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983215,335811.00
03/30/2019 18:00,2,3.186,ACTIVE,216.22,359.78,60.033,1553983205,"201051344000917","174011545737251",32.38,12.00,0,322.21,394.05,104.5,98.9,0.482,1243278.9,1243278.9,21757,0,0,0,L,1122011218,1,123.81,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983216,335812.00
03/30/2019 18:00,2,3.102,ACTIVE,215.77,353.47,60.033,1553983205,"201051344000417","174011545737251",20.79,10.00,0,320.71,387.14,65.4,61.2,0.535,1000410.8,1000410.8,21976,0,0,0,L,1122011218,1,123.81,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983217,335813.00
03/30/2019 18:00,2,3.133,ACTIVE,215.77,355.88,60.028,1553983205,"201051344000685","174011545737251",32.05,9.70,0,323.72,393.15,101.7,96.2,0.482,1247787.2,1247787.2,21969,0,0,0,L,1122011218,1,124.49,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983218,335814.00
03/30/2019 18:00,2,3.150,ACTIVE,216.45,357.38,60.022,1553983205,"201051344000651","174011545737251",32.12,12.00,0,321.31,391.94,102.4,96.9,0.468,1240445.6,1240445.6,21948,0,0,0,L,1122011218,1,124.49,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983219,335815.00
03/30/2019 18:00,2,3.113,ACTIVE,216.00,358.88,60.028,1553983205,"201051344000594","174011545737251",32.30,12.70,0,327.02,391.94,101.8,96.3,0.460,1254180.3,1254180.3,45776,0,0,0,L,1122011218,1,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983220,335816.00
03/30/2019 18:00,2,3.051,ACTIVE,217.13,358.88,60.033,1553983205,"201051344000469","174011545737251",32.36,4.00,0,324.92,397.96,100.0,94.6,0.468,1232808.0,1232808.0,14070,0,0,0,L,1122011218,1,123.14,124.49,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983221,335817.00
03/30/2019 18:00,2,3.287,ACTIVE,216.45,357.38,60.033,1553983205,"201051344000585","174011545737251",32.10,11.30,0,324.32,390.44,106.9,101.3,0.491,1253404.0,1253404.0,22004,0,0,0,L,1122011218,1,123.59,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983222,335818.00
03/30/2019 18:00,2,3.125,ACTIVE,217.58,360.38,60.028,1553983205,"201051344000853","174011545737251",32.58,6.30,0,324.62,395.85,103.2,97.6,0.473,1256169.7,1256169.7,13667,0,0,0,L,1122011218,1,123.81,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983222,335819.00
03/30/2019 18:00,2,3.186,ACTIVE,215.77,358.28,60.065,1553983205,"201051344001145","174011545737251",32.32,8.00,0,324.62,390.14,104.2,98.7,0.482,1256126.0,1256126.0,21919,0,0,0,L,1122011218,1,123.81,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983223,335820.00
03/30/2019 18:00,2,3.014,ACTIVE,216.22,359.18,60.033,1553983205,"201051344000438","174011545737251",32.46,13.30,0,327.62,392.85,99.1,93.7,0.455,1248757.8,1248757.8,21954,0,0,0,L,1122011218,1,124.27,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983224,335821.00
03/30/2019 18:00,2,3.080,ACTIVE,216.00,354.07,60.033,1553983205,"201051344001135","174011545737251",31.97,16.00,0,326.12,393.45,99.7,94.3,0.446,1235756.1,1235756.1,21908,0,0,0,L,1122011218,1,124.04,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983225,335822.00
03/30/2019 18:00,2,3.107,ACTIVE,216.90,360.69,60.017,1553983205,"201051344000983","174011545737251",32.64,7.30,0,327.02,396.45,102.8,97.3,0.482,1254361.4,1254361.4,13674,0,0,0,L,1122011218,1,123.36,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983226,335823.00
03/30/2019 18:00,2,3.117,ACTIVE,216.45,354.07,60.059,1553983205,"201051344001203","174011545737251",31.91,12.30,0,324.32,396.15,100.7,95.3,0.460,1243493.7,1243493.7,21962,0,0,0,L,1122011218,1,124.49,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983227,335824.00
03/30/2019 18:00,2,3.016,ACTIVE,215.54,359.18,60.038,1553983205,"201051344001230","174011545737251",32.46,9.70,0,330.33,398.26,99.2,93.8,0.455,1240521.9,1240521.9,21775,0,0,0,L,1122011218,1,124.04,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983228,335825.00
03/30/2019 18:00,2,3.096,ACTIVE,215.32,354.37,60.033,1553983205,"201051344000646","174011545737251",31.83,11.70,0,321.91,394.95,99.8,94.4,0.464,1233498.1,1233498.1,21928,0,0,0,L,1122011218,1,123.81,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983229,335826.00
03/30/2019 18:00,2,3.062,ACTIVE,216.67,355.58,60.033,1553983205,"201051344000867","174011545737251",32.16,7.70,0,325.52,395.55,99.8,94.4,0.446,1231727.7,1231727.7,45853,0,0,0,L,1122011218,1,123.36,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983230,335827.00
03/30/2019 18:00,2,3.076,ACTIVE,216.90,358.28,60.038,1553983205,"201051344000633","174011545737251",32.30,12.00,0,323.41,391.34,100.7,95.3,0.451,1230500.8,1230500.8,45904,0,0,0,L,1122011218,1,123.59,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983231,335828.00
03/30/2019 18:00,2,2.979,ACTIVE,215.54,353.47,60.038,1553983205,"201051344000955","174011545737251",31.81,16.70,0,327.02,392.25,96.0,90.7,0.438,1253167.3,1253167.3,21950,0,0,0,L,1122011218,1,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983232,335829.00
03/30/2019 18:00,2,3.031,ACTIVE,216.67,359.78,60.065,1553983205,"201051344000648","174011545737251",32.54,5.50,0,324.92,394.65,99.9,94.5,0.455,1244395.4,1244395.4,45409,0,0,0,L,1122011218,1,122.68,124.04,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983233,335830.00
03/30/2019 18:00,2,3.100,ACTIVE,217.13,357.68,60.038,1553983205,"201051344000645","174011545737251",32.26,6.70,0,322.81,396.75,101.2,95.8,0.451,1249110.6,1249110.6,45374,0,0,0,L,1122011218,1,123.59,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983234,335831.00
03/30/2019 18:00,2,3.090,ACTIVE,217.13,359.78,60.038,1553983205,"201051344000569","174011545737251",32.54,7.70,0,328.52,395.85,101.8,96.4,0.468,1265088.0,1265088.0,13592,0,0,0,L,1122011218,1,123.14,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983235,335832.00
03/30/2019 18:00,2,3.098,ACTIVE,217.13,360.38,60.028,1553983205,"179051228000119","174011545737251",32.58,10.30,0,321.91,396.75,102.3,96.8,0.477,52364.2,52364.2,13673,0,0,0,L,46974696,1,123.36,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553983236,335833.00
03/30/2019 18:15,2,2.430,ACTIVE,216.45,356.48,60.033,1553984105,"201051344000579","174011545737251",32.44,9.00,0,338.74,383.23,79.9,75.2,0.358,1264833.9,1264833.9,14041,0,0,0,L,1122011218,1,122.91,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984107,335834.00
03/30/2019 18:15,2,2.602,ACTIVE,215.54,348.96,60.017,1553984105,"201051344001025","174011545737251",31.55,13.70,0,338.74,383.53,83.2,78.3,0.367,1247279.7,1247279.7,21965,0,0,0,L,1122011218,1,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984108,335835.00
03/30/2019 18:15,2,2.416,ACTIVE,215.77,353.77,60.054,1553984105,"201051344001093","174011545737251",32.08,9.30,0,339.65,384.13,78.5,73.9,0.345,1231400.3,1231400.3,21990,0,0,0,L,1122011218,1,123.81,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984109,335836.00
03/30/2019 18:15,2,2.506,ACTIVE,216.45,355.88,60.038,1553984105,"201051344000458","174011545737251",32.36,7.70,0,339.04,383.83,82.1,77.3,0.376,1248197.9,1248197.9,13781,0,0,0,L,1122011218,1,123.14,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984110,335837.00
03/30/2019 18:15,2,2.496,ACTIVE,215.09,353.47,60.065,1553984105,"201051344000890","174011545737251",32.05,11.00,0,338.14,380.82,81.1,76.4,0.362,1245909.1,1245909.1,21913,0,0,0,L,1122011218,1,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984110,335838.00
03/30/2019 18:15,2,2.467,ACTIVE,216.22,352.57,60.033,1553984105,"201051344000988","174011545737251",20.99,3.70,0,334.24,384.43,52.5,48.7,0.424,965674.8,965674.8,14126,0,0,0,L,1122011218,1,122.68,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984112,335839.00
03/30/2019 18:15,2,2.500,ACTIVE,216.00,353.17,60.022,1553984105,"201051344000582","174011545737251",31.93,11.70,0,336.34,382.03,80.9,76.1,0.362,1225228.2,1225228.2,21885,0,0,0,L,1122011218,1,123.81,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984112,335840.00
03/30/2019 18:15,2,2.449,ACTIVE,215.77,352.27,60.038,1553984105,"201051344000868","174011545737251",31.95,5.00,0,339.65,383.83,79.3,74.6,0.354,1233297.1,1233297.1,45837,0,0,0,L,1122011218,1,122.68,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984113,335841.00
03/30/2019 18:15,2,2.455,ACTIVE,216.45,353.47,60.033,1553984105,"201051344000576","174011545737251",32.05,5.50,0,339.04,384.43,79.7,75.0,0.358,1251490.9,1251490.9,17868,0,0,0,L,1122011218,1,123.14,123.59,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984114,335842.00
03/30/2019 18:15,2,2.426,ACTIVE,216.45,350.47,60.028,1553984105,"201051344001158","174011545737251",31.75,6.70,0,336.64,381.73,78.0,73.4,0.362,1228478.0,1228478.0,14091,0,0,0,L,1122011218,1,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984115,335843.00
03/30/2019 18:15,2,2.562,ACTIVE,215.77,355.58,60.033,1553984105,"201051344000917","174011545737251",32.18,11.30,0,336.94,384.13,83.5,78.7,0.384,1243301.0,1243301.0,21758,0,0,0,L,1122011218,1,123.59,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984116,335844.00
03/30/2019 18:15,2,2.439,ACTIVE,215.32,349.26,60.028,1553984105,"201051344000417","174011545737251",21.13,8.50,0,331.83,381.42,52.2,48.4,0.424,1000424.4,1000424.4,21977,0,0,0,L,1122011218,1,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984117,335845.00
03/30/2019 18:15,2,2.518,ACTIVE,215.32,353.17,60.028,1553984105,"201051344000685","174011545737251",31.91,10.00,0,337.84,381.12,81.3,76.6,0.384,1247808.8,1247808.8,21970,0,0,0,L,1122011218,1,124.27,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984118,335846.00
03/30/2019 18:15,2,2.525,ACTIVE,215.77,352.57,60.038,1553984105,"201051344000651","174011545737251",31.97,11.00,0,337.24,382.03,81.8,77.0,0.367,1240467.3,1240467.3,21949,0,0,0,L,1122011218,1,124.27,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984119,335847.00
03/30/2019 18:15,2,2.477,ACTIVE,215.32,354.97,60.038,1553984105,"201051344000594","174011545737251",32.14,12.30,0,339.65,383.83,80.7,75.9,0.358,1254201.8,1254201.8,45777,0,0,0,L,1122011218,1,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984120,335848.00
03/30/2019 18:15,2,2.400,ACTIVE,216.45,357.08,60.001,1553984105,"201051344000469","174011545737251",32.38,3.70,0,338.44,383.83,78.7,74.1,0.371,1232829.0,1232829.0,14071,0,0,0,L,1122011218,1,122.68,124.04,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984121,335849.00
03/30/2019 18:15,2,2.666,ACTIVE,215.77,353.17,60.054,1553984105,"201051344000585","174011545737251",31.93,10.70,0,338.14,385.03,86.2,81.3,0.393,1253426.7,1253426.7,22005,0,0,0,L,1122011218,1,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984122,335850.00
03/30/2019 18:15,2,2.490,ACTIVE,216.90,357.68,60.038,1553984105,"201051344000853","174011545737251",32.50,6.00,0,341.75,385.03,82.0,77.3,0.367,1256191.5,1256191.5,13668,0,0,0,L,1122011218,1,123.36,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984123,335851.00
03/30/2019 18:15,2,2.566,ACTIVE,215.32,354.67,60.033,1553984105,"201051344001145","174011545737251",32.16,7.00,0,339.95,383.83,83.6,78.8,0.384,1256148.2,1256148.2,21920,0,0,0,L,1122011218,1,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984124,335852.00
03/30/2019 18:15,2,2.426,ACTIVE,215.54,354.37,60.028,1553984105,"201051344000438","174011545737251",32.16,12.70,0,340.25,382.93,79.1,74.4,0.354,1248778.8,1248778.8,21955,0,0,0,L,1122011218,1,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984125,335853.00
03/30/2019 18:15,2,2.459,ACTIVE,215.32,352.27,60.028,1553984105,"201051344001135","174011545737251",31.95,15.30,0,337.84,380.22,79.6,74.9,0.349,1235777.2,1235777.2,21909,0,0,0,L,1122011218,1,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984126,335854.00
03/30/2019 18:15,2,2.469,ACTIVE,216.22,357.68,60.033,1553984105,"201051344000983","174011545737251",32.56,6.70,0,341.75,385.63,81.4,76.7,0.380,1254383.1,1254383.1,13675,0,0,0,L,1122011218,1,122.91,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984127,335855.00
03/30/2019 18:15,2,2.461,ACTIVE,215.54,352.57,60.028,1553984105,"201051344001203","174011545737251",31.99,11.30,0,338.74,382.63,79.7,75.0,0.371,1243515.0,1243515.0,21963,0,0,0,L,1122011218,1,124.27,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984128,335856.00
03/30/2019 18:15,2,2.389,ACTIVE,215.09,357.38,60.017,1553984105,"201051344001230","174011545737251",32.40,9.70,0,340.25,383.83,78.5,73.8,0.358,1240542.8,1240542.8,21776,0,0,0,L,1122011218,1,123.81,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984128,335857.00
03/30/2019 18:15,2,2.457,ACTIVE,215.09,353.77,60.075,1553984105,"201051344000646","174011545737251",32.08,11.00,0,337.24,380.22,79.9,75.2,0.367,1233519.2,1233519.2,21929,0,0,0,L,1122011218,1,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984129,335858.00
03/30/2019 18:15,2,2.447,ACTIVE,216.00,350.17,60.006,1553984105,"201051344000867","174011545737251",31.77,8.50,0,338.74,383.23,78.8,74.1,0.349,1231748.7,1231748.7,45854,0,0,0,L,1122011218,1,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984130,335859.00
03/30/2019 18:15,2,2.459,ACTIVE,216.45,353.47,60.054,1553984105,"201051344000633","174011545737251",31.95,11.70,0,337.24,380.82,79.6,74.9,0.358,1230522.0,1230522.0,45905,0,0,0,L,1122011218,1,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984131,335860.00
03/30/2019 18:15,2,2.352,ACTIVE,215.09,362.19,60.033,1553984105,"201051344000955","174011545737251",31.95,15.00,0,326.12,395.85,76.1,71.5,0.619,1253187.5,1253187.5,21951,0,0,0,L,1122011218,1,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984132,335861.00
03/30/2019 18:15,2,2.412,ACTIVE,216.00,354.97,60.017,1553984105,"201051344000648","174011545737251",32.24,5.50,0,339.04,383.83,78.8,74.1,0.354,1244416.4,1244416.4,45410,0,0,0,L,1122011218,1,122.46,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984133,335862.00
03/30/2019 18:15,2,2.471,ACTIVE,216.67,351.97,60.022,1553984105,"201051344000645","174011545737251",31.95,6.30,0,337.54,382.33,80.0,75.3,0.358,1249132.0,1249132.0,45375,0,0,0,L,1122011218,1,123.36,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984134,335863.00
03/30/2019 18:15,2,2.477,ACTIVE,216.45,355.28,60.022,1553984105,"201051344000569","174011545737251",32.16,6.30,0,341.15,385.93,80.7,76.0,0.367,1265109.6,1265109.6,13593,0,0,0,L,1122011218,1,122.68,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984135,335864.00
03/30/2019 18:15,2,2.473,ACTIVE,216.67,357.68,60.022,1553984105,"179051228000119","174011545737251",32.38,10.00,0,339.34,384.13,81.2,76.4,0.371,52385.8,52385.8,13674,0,0,0,L,46974696,1,123.14,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553984136,335865.00
03/30/2019 18:30,2,1.857,ACTIVE,214.64,360.38,60.043,1553985005,"201051344000579","174011545737251",32.14,6.30,0,325.82,395.85,60.4,56.4,0.486,1264850.3,1264850.3,14042,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985007,335866.00
03/30/2019 18:30,2,1.977,ACTIVE,213.29,357.38,60.017,1553985005,"201051344001025","174011545737251",31.79,9.70,0,322.21,395.25,63.6,59.5,0.508,1247296.8,1247296.8,21966,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985008,335867.00
03/30/2019 18:30,2,1.799,ACTIVE,213.51,361.89,60.043,1553985005,"201051344001093","174011545737251",32.34,6.70,0,325.82,395.25,59.0,55.0,0.460,1231416.3,1231416.3,21991,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985009,335868.00
03/30/2019 18:30,2,1.912,ACTIVE,214.19,359.48,60.049,1553985005,"201051344000458","174011545737251",32.10,5.00,0,324.32,395.85,62.2,58.1,0.508,1248214.7,1248214.7,13782,0,0,0,L,1122011218,1,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985009,335869.00
03/30/2019 18:30,2,1.881,ACTIVE,213.06,362.19,60.038,1553985005,"201051344000890","174011545737251",32.30,8.50,0,329.13,394.65,61.6,57.5,0.495,1245925.8,1245925.8,21914,0,0,0,L,1122011218,1,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985010,335870.00
03/30/2019 18:30,2,1.869,ACTIVE,214.41,350.17,60.043,1553985005,"201051344000988","174011545737251",20.77,3.00,0,333.03,374.81,39.4,36.1,0.318,965685.4,965685.4,14127,0,0,0,L,1122011218,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985011,335871.00
03/30/2019 18:30,2,1.893,ACTIVE,213.74,361.89,60.038,1553985005,"201051344000582","174011545737251",32.16,8.00,0,322.21,394.05,61.7,57.6,0.491,1225244.8,1225244.8,21886,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985012,335872.00
03/30/2019 18:30,2,1.826,ACTIVE,214.19,360.69,60.033,1553985005,"201051344000868","174011545737251",32.18,3.00,0,328.82,396.15,59.5,55.6,0.477,1233313.3,1233313.3,45838,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985013,335873.00
03/30/2019 18:30,2,1.838,ACTIVE,214.87,361.29,60.043,1553985005,"201051344000576","174011545737251",32.16,3.00,0,326.72,397.35,59.8,55.8,0.477,1251507.2,1251507.2,17869,0,0,0,L,1122011218,1,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985014,335874.00
03/30/2019 18:30,2,1.795,ACTIVE,214.64,360.38,60.038,1553985005,"201051344001158","174011545737251",32.16,3.70,0,323.72,394.65,58.6,54.6,0.482,1228493.9,1228493.9,14092,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985015,335875.00
03/30/2019 18:30,2,1.959,ACTIVE,213.51,360.99,60.043,1553985005,"201051344000917","174011545737251",32.03,8.50,0,320.11,396.15,63.6,59.4,0.535,1243318.3,1243318.3,21759,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985016,335876.00
03/30/2019 18:30,2,1.891,ACTIVE,213.29,345.36,60.033,1553985005,"201051344000417","174011545737251",20.81,7.70,0,332.13,371.51,39.9,36.6,0.323,1000435.1,1000435.1,21978,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985017,335877.00
03/30/2019 18:30,2,1.895,ACTIVE,213.29,361.89,60.038,1553985005,"201051344000685","174011545737251",32.14,7.30,0,326.42,394.95,61.7,57.6,0.521,1247825.5,1247825.5,21971,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985018,335878.00
03/30/2019 18:30,2,1.920,ACTIVE,213.51,359.78,60.017,1553985005,"201051344000651","174011545737251",32.07,7.70,0,321.91,394.35,62.4,58.3,0.504,1240484.1,1240484.1,21950,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985019,335879.00
03/30/2019 18:30,2,1.877,ACTIVE,213.74,359.48,60.038,1553985005,"201051344000594","174011545737251",32.01,9.00,0,330.33,397.05,60.9,56.8,0.486,1254218.4,1254218.4,45778,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985020,335880.00
03/30/2019 18:30,2,1.814,ACTIVE,214.87,359.78,60.070,1553985005,"201051344000469","174011545737251",32.10,2.00,0,327.62,398.26,59.0,55.1,0.482,1232845.1,1232845.1,14072,0,0,0,L,1122011218,1,121.78,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985021,335881.00
03/30/2019 18:30,2,2.031,ACTIVE,213.74,364.89,60.065,1553985005,"201051344000585","174011545737251",32.40,7.70,0,325.52,396.15,66.6,62.4,0.535,1253444.6,1253444.6,22006,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985022,335882.00
03/30/2019 18:30,2,1.893,ACTIVE,215.09,362.19,60.028,1553985005,"201051344000853","174011545737251",32.30,3.30,0,325.82,401.56,61.9,57.9,0.495,1256208.4,1256208.4,13669,0,0,0,L,1122011218,1,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985023,335883.00
03/30/2019 18:30,2,1.969,ACTIVE,213.29,358.58,60.043,1553985005,"201051344001145","174011545737251",31.87,5.00,0,327.32,396.45,63.5,59.4,0.517,1256165.4,1256165.4,21921,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985023,335884.00
03/30/2019 18:30,2,1.824,ACTIVE,213.51,362.19,60.075,1553985005,"201051344000438","174011545737251",32.36,10.00,0,329.43,395.85,59.8,55.8,0.477,1248795.0,1248795.0,21956,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985024,335885.00
03/30/2019 18:30,2,1.861,ACTIVE,213.06,359.48,60.038,1553985005,"201051344001135","174011545737251",32.10,10.70,0,327.62,393.45,60.6,56.5,0.482,1235793.6,1235793.6,21910,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985025,335886.00
03/30/2019 18:30,2,1.887,ACTIVE,214.64,361.59,60.038,1553985005,"201051344000983","174011545737251",32.26,3.70,0,324.02,398.26,61.6,57.6,0.513,1254399.8,1254399.8,13676,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985026,335887.00
03/30/2019 18:30,2,1.834,ACTIVE,213.74,362.19,60.038,1553985005,"201051344001203","174011545737251",32.36,8.00,0,322.51,395.85,60.1,56.1,0.499,1243531.3,1243531.3,21964,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985027,335888.00
03/30/2019 18:30,2,1.822,ACTIVE,213.06,356.78,60.043,1553985005,"201051344001230","174011545737251",31.83,6.30,0,324.62,396.45,58.8,54.8,0.482,1240558.8,1240558.8,21777,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985028,335889.00
03/30/2019 18:30,2,1.871,ACTIVE,212.83,359.78,60.028,1553985005,"201051344000646","174011545737251",32.05,7.70,0,327.92,394.35,60.8,56.7,0.499,1233535.6,1233535.6,21930,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985029,335890.00
03/30/2019 18:30,2,1.801,ACTIVE,214.41,363.09,60.070,1553985005,"201051344000867","174011545737251",32.48,4.50,0,329.43,398.56,59.2,55.2,0.468,1231764.9,1231764.9,45855,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985030,335891.00
03/30/2019 18:30,2,1.824,ACTIVE,214.64,362.79,60.070,1553985005,"201051344000633","174011545737251",32.42,8.00,0,328.82,396.15,59.9,55.9,0.495,1230538.3,1230538.3,45906,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985031,335892.00
03/30/2019 18:30,2,1.760,ACTIVE,212.83,359.18,60.043,1553985005,"201051344000955","174011545737251",32.05,12.00,0,336.94,395.25,57.1,53.2,0.464,1253203.1,1253203.1,21952,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985032,335893.00
03/30/2019 18:30,2,1.818,ACTIVE,214.19,360.99,60.022,1553985005,"201051344000648","174011545737251",32.20,2.50,0,324.92,396.15,59.4,55.4,0.477,1244432.6,1244432.6,45411,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985033,335894.00
03/30/2019 18:30,2,1.830,ACTIVE,214.64,361.29,60.038,1553985005,"201051344000645","174011545737251",32.30,3.30,0,326.42,395.55,59.9,55.9,0.473,1249148.3,1249148.3,45376,0,0,0,L,1122011218,1,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985034,335895.00
03/30/2019 18:30,2,1.867,ACTIVE,214.41,360.99,60.049,1553985005,"201051344000569","174011545737251",32.14,4.00,0,325.52,398.86,60.8,56.8,0.491,1265126.1,1265126.1,13594,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985035,335896.00
03/30/2019 18:30,2,1.877,ACTIVE,214.87,359.78,60.038,1553985005,"179051228000119","174011545737251",32.30,6.70,0,323.41,400.06,61.4,57.3,0.504,52402.5,52402.5,13675,0,0,0,L,46974696,1,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985036,335897.00
03/30/2019 18:45,2,1.277,ACTIVE,213.96,359.78,60.028,1553985905,"201051344000579","174011545737251",32.58,4.50,0,333.33,387.44,42.1,38.8,0.323,1264862.1,1264862.1,14043,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985907,335898.00
03/30/2019 18:45,2,1.373,ACTIVE,213.06,357.98,60.028,1553985905,"201051344001025","174011545737251",32.32,7.00,0,330.93,388.34,45.0,41.5,0.354,1247309.4,1247309.4,21967,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985908,335899.00
03/30/2019 18:45,2,1.258,ACTIVE,213.06,352.87,60.012,1553985905,"201051344001093","174011545737251",31.91,5.00,0,331.23,386.23,40.7,37.4,0.296,1231427.8,1231427.8,21992,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985908,335900.00
03/30/2019 18:45,2,1.318,ACTIVE,213.96,358.88,60.022,1553985905,"201051344000458","174011545737251",32.46,3.70,0,334.84,388.64,43.4,39.9,0.345,1248226.9,1248226.9,13783,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985909,335901.00
03/30/2019 18:45,2,1.322,ACTIVE,212.83,357.68,60.001,1553985905,"201051344000890","174011545737251",32.32,6.70,0,330.63,387.44,43.4,39.9,0.327,1245937.9,1245937.9,21915,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985910,335902.00
03/30/2019 18:45,2,1.283,ACTIVE,213.74,345.06,60.022,1553985905,"201051344000988","174011545737251",20.83,2.00,0,333.63,367.30,27.1,24.2,0.208,965692.9,965692.9,14128,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985911,335903.00
03/30/2019 18:45,2,1.359,ACTIVE,213.74,351.07,60.017,1553985905,"201051344000582","174011545737251",31.57,6.00,0,331.23,388.34,43.5,40.0,0.336,1225257.0,1225257.0,21887,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985912,335904.00
03/30/2019 18:45,2,1.268,ACTIVE,213.74,353.77,60.043,1553985905,"201051344000868","174011545737251",32.03,1.50,0,331.83,385.93,41.1,37.8,0.314,1233324.9,1233324.9,45839,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985913,335905.00
03/30/2019 18:45,2,1.275,ACTIVE,214.41,355.58,60.017,1553985905,"201051344000576","174011545737251",32.12,1.50,0,333.03,387.14,41.5,38.1,0.314,1251518.9,1251518.9,17870,0,0,0,L,1122011218,1,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985914,335906.00
03/30/2019 18:45,2,1.242,ACTIVE,214.19,353.17,59.975,1553985905,"201051344001158","174011545737251",31.97,2.50,0,333.33,385.33,40.2,36.9,0.318,1228505.3,1228505.3,14093,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985915,335907.00
03/30/2019 18:45,2,1.367,ACTIVE,213.29,357.08,60.012,1553985905,"201051344000917","174011545737251",32.18,6.70,0,331.23,388.34,44.5,41.1,0.358,1243330.8,1243330.8,21760,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985916,335908.00
03/30/2019 18:45,2,1.342,ACTIVE,213.29,341.45,60.017,1553985905,"201051344000417","174011545737251",20.77,6.30,0,331.23,363.09,28.3,25.4,0.217,1000442.8,1000442.8,21979,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985917,335909.00
03/30/2019 18:45,2,1.342,ACTIVE,213.29,354.37,60.012,1553985905,"201051344000685","174011545737251",31.95,5.50,0,333.03,387.44,43.4,40.0,0.358,1247837.6,1247837.6,21972,0,0,0,L,1122011218,1,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985918,335910.00
03/30/2019 18:45,2,1.361,ACTIVE,213.29,352.87,59.996,1553985905,"201051344000651","174011545737251",31.81,5.50,0,332.43,385.03,43.9,40.4,0.345,1240496.4,1240496.4,21951,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985919,335911.00
03/30/2019 18:45,2,1.283,ACTIVE,213.29,359.48,60.012,1553985905,"201051344000594","174011545737251",32.42,6.70,0,331.53,386.83,42.1,38.8,0.323,1254230.3,1254230.3,45779,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985920,335912.00
03/30/2019 18:45,2,1.242,ACTIVE,214.19,357.38,60.033,1553985905,"201051344000469","174011545737251",32.36,1.00,0,333.03,387.74,40.7,37.4,0.323,1232856.6,1232856.6,14073,0,0,0,L,1122011218,1,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985921,335913.00
03/30/2019 18:45,2,1.459,ACTIVE,213.29,358.88,59.996,1553985905,"201051344000585","174011545737251",32.26,6.00,0,331.53,391.94,47.7,44.1,0.371,1253457.9,1253457.9,22007,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985921,335914.00
03/30/2019 18:45,2,1.303,ACTIVE,214.64,359.48,60.033,1553985905,"201051344000853","174011545737251",32.48,2.00,0,334.24,388.94,42.9,39.4,0.331,1256220.5,1256220.5,13670,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985922,335915.00
03/30/2019 18:45,2,1.309,ACTIVE,213.06,363.99,60.017,1553985905,"201051344001145","174011545737251",33.04,3.70,0,333.03,388.94,43.8,40.3,0.345,1256177.9,1256177.9,21922,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985924,335916.00
03/30/2019 18:45,2,1.281,ACTIVE,213.06,357.68,60.006,1553985905,"201051344000438","174011545737251",32.32,7.70,0,331.53,387.74,42.0,38.6,0.318,1248806.7,1248806.7,21957,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985925,335917.00
03/30/2019 18:45,2,1.309,ACTIVE,212.83,355.28,60.006,1553985905,"201051344001135","174011545737251",32.01,7.70,0,331.53,384.43,42.5,39.1,0.336,1235805.5,1235805.5,21911,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985926,335918.00
03/30/2019 18:45,2,1.303,ACTIVE,213.96,358.58,60.006,1553985905,"201051344000983","174011545737251",32.40,2.50,0,334.84,389.84,42.8,39.4,0.345,1254411.9,1254411.9,13677,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985926,335919.00
03/30/2019 18:45,2,1.277,ACTIVE,213.06,354.67,60.012,1553985905,"201051344001203","174011545737251",32.12,6.00,0,333.63,387.74,41.6,38.2,0.331,1243543.1,1243543.1,21965,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985927,335920.00
03/30/2019 18:45,2,1.256,ACTIVE,212.83,352.87,59.969,1553985905,"201051344001230","174011545737251",31.81,5.00,0,329.73,385.33,40.5,37.1,0.314,1240570.3,1240570.3,21778,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985928,335921.00
03/30/2019 18:45,2,1.324,ACTIVE,212.61,353.77,60.006,1553985905,"201051344000646","174011545737251",31.85,6.00,0,331.53,386.23,42.8,39.4,0.345,1233547.6,1233547.6,21931,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985929,335922.00
03/30/2019 18:45,2,1.260,ACTIVE,213.96,354.37,59.975,1553985905,"201051344000867","174011545737251",32.07,3.30,0,332.43,385.93,41.0,37.6,0.314,1231776.5,1231776.5,45856,0,0,0,L,1122011218,1,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985930,335923.00
03/30/2019 18:45,2,1.285,ACTIVE,214.19,352.87,60.038,1553985905,"201051344000633","174011545737251",31.83,5.50,0,334.24,388.94,41.5,38.1,0.327,1230550.0,1230550.0,45907,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985931,335924.00
03/30/2019 18:45,2,1.229,ACTIVE,212.61,351.67,60.038,1553985905,"201051344000955","174011545737251",31.79,9.70,0,330.93,383.23,39.6,36.3,0.309,1253214.2,1253214.2,21953,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985932,335925.00
03/30/2019 18:45,2,1.271,ACTIVE,213.96,353.47,60.012,1553985905,"201051344000648","174011545737251",31.97,1.00,0,332.73,387.44,41.2,37.8,0.318,1244444.2,1244444.2,45412,0,0,0,L,1122011218,1,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985933,335926.00
03/30/2019 18:45,2,1.273,ACTIVE,214.19,352.27,60.012,1553985905,"201051344000645","174011545737251",31.89,2.00,0,333.03,385.33,41.1,37.8,0.314,1249159.9,1249159.9,45377,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985934,335927.00
03/30/2019 18:45,2,1.297,ACTIVE,213.96,356.18,59.996,1553985905,"201051344000569","174011545737251",32.14,3.00,0,332.43,388.94,42.3,38.9,0.331,1265138.0,1265138.0,13595,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985935,335928.00
03/30/2019 18:45,2,1.309,ACTIVE,214.19,358.58,60.033,1553985905,"179051228000119","174011545737251",32.40,5.00,0,336.94,387.14,42.9,39.5,0.358,52414.5,52414.5,13676,0,0,0,L,46974696,1,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553985936,335929.00
03/30/2019 19:00,2,0.801,ACTIVE,214.19,357.98,60.033,1553986805,"201051344000579","174011545737251",32.88,3.70,0,331.83,377.52,26.7,23.8,0.181,1264869.9,1264869.9,14044,0,0,0,L,1122011218,1,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986807,335930.00
