ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 19:00,2,0.883,ACTIVE,213.74,352.27,60.033,1553986805,"201051344001025","174011545737251",32.20,5.50,0,330.63,378.12,28.8,25.9,0.212,1247317.7,1247317.7,21968,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986808,335931.00
03/30/2019 19:00,2,0.801,ACTIVE,213.96,346.26,60.022,1553986805,"201051344001093","174011545737251",31.59,3.70,0,330.33,373.61,25.6,22.8,0.172,1231435.1,1231435.1,21993,0,0,0,L,1122011218,1,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986809,335932.00
03/30/2019 19:00,2,0.844,ACTIVE,213.96,351.97,60.038,1553986805,"201051344000458","174011545737251",32.26,3.30,0,333.33,377.82,27.6,24.7,0.199,1248234.9,1248234.9,13784,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986809,335933.00
03/30/2019 19:00,2,0.852,ACTIVE,213.74,351.97,60.028,1553986805,"201051344000890","174011545737251",32.14,5.50,0,330.03,376.01,27.8,24.9,0.190,1245945.9,1245945.9,21916,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986810,335934.00
03/30/2019 19:00,2,0.805,ACTIVE,213.96,341.15,60.022,1553986805,"201051344000988","174011545737251",20.56,1.50,0,332.43,357.68,16.8,14.3,0.124,965697.6,965697.6,14129,0,0,0,L,1122011218,1,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986811,335935.00
03/30/2019 19:00,2,0.881,ACTIVE,214.19,341.75,60.017,1553986805,"201051344000582","174011545737251",31.31,4.00,0,331.53,375.11,28.0,25.1,0.194,1225265.0,1225265.0,21888,0,0,0,L,1122011218,1,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986812,335936.00
03/30/2019 19:00,2,0.805,ACTIVE,213.96,347.16,60.017,1553986805,"201051344000868","174011545737251",31.69,1.00,0,331.23,373.61,25.9,23.0,0.181,1233332.3,1233332.3,45840,0,0,0,L,1122011218,1,121.78,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986813,335937.00
03/30/2019 19:00,2,0.814,ACTIVE,214.64,348.06,60.017,1553986805,"201051344000576","174011545737251",31.75,1.00,0,332.73,374.51,26.2,23.4,0.181,1251526.5,1251526.5,17871,0,0,0,L,1122011218,1,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986814,335938.00
03/30/2019 19:00,2,0.775,ACTIVE,214.19,348.06,60.017,1553986805,"201051344001158","174011545737251",31.79,2.00,0,333.03,372.41,25.0,22.2,0.186,1228512.6,1228512.6,14094,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986815,335939.00
03/30/2019 19:00,2,0.873,ACTIVE,214.19,350.77,59.996,1553986805,"201051344000917","174011545737251",31.91,5.00,0,332.13,377.22,28.3,25.4,0.208,1243339.0,1243339.0,21761,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986816,335940.00
03/30/2019 19:00,2,0.861,ACTIVE,213.96,339.04,60.017,1553986805,"201051344000417","174011545737251",20.87,5.00,0,330.33,354.97,18.2,15.7,0.128,1000447.8,1000447.8,21980,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986817,335941.00
03/30/2019 19:00,2,0.875,ACTIVE,213.96,345.36,60.012,1553986805,"201051344000685","174011545737251",31.41,4.50,0,331.83,376.31,27.9,25.0,0.212,1247845.6,1247845.6,21973,0,0,0,L,1122011218,1,123.36,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986818,335942.00
03/30/2019 19:00,2,0.887,ACTIVE,213.96,345.36,60.012,1553986805,"201051344000651","174011545737251",31.45,4.00,0,332.73,373.31,28.3,25.4,0.203,1240504.5,1240504.5,21952,0,0,0,L,1122011218,1,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986819,335943.00
03/30/2019 19:00,2,0.824,ACTIVE,213.74,351.67,59.975,1553986805,"201051344000594","174011545737251",32.10,5.50,0,331.23,375.71,26.8,24.0,0.186,1254238.0,1254238.0,45780,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986820,335944.00
03/30/2019 19:00,2,0.783,ACTIVE,214.19,353.77,60.059,1553986805,"201051344000469","174011545737251",32.36,1.00,0,331.53,377.22,25.7,22.9,0.177,1232864.0,1232864.0,14074,0,0,0,L,1122011218,1,121.55,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986821,335945.00
03/30/2019 19:00,2,0.955,ACTIVE,213.96,354.07,60.012,1553986805,"201051344000585","174011545737251",32.20,4.50,0,332.43,379.32,31.2,28.2,0.225,1253466.8,1253466.8,22008,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986822,335946.00
03/30/2019 19:00,2,0.828,ACTIVE,214.87,350.17,60.028,1553986805,"201051344000853","174011545737251",32.03,1.50,0,333.33,376.62,26.9,24.0,0.190,1256228.3,1256228.3,13671,0,0,0,L,1122011218,1,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986822,335947.00
03/30/2019 19:00,2,0.682,ACTIVE,213.96,368.50,60.012,1553986805,"201051344001145","174011545737251",34.05,3.00,0,334.24,383.23,23.6,20.8,0.155,1256185.4,1256185.4,21923,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986823,335948.00
03/30/2019 19:00,2,0.834,ACTIVE,213.74,349.86,60.001,1553986805,"201051344000438","174011545737251",31.95,6.30,0,331.53,376.01,27.1,24.2,0.190,1248814.5,1248814.5,21958,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986824,335949.00
03/30/2019 19:00,2,0.826,ACTIVE,213.51,353.17,60.006,1553986805,"201051344001135","174011545737251",32.34,6.00,0,330.63,373.01,27.1,24.2,0.194,1235813.3,1235813.3,21912,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986825,335950.00
03/30/2019 19:00,2,0.822,ACTIVE,213.96,352.57,60.012,1553986805,"201051344000983","174011545737251",32.24,2.00,0,333.03,376.92,26.9,24.0,0.199,1254419.7,1254419.7,13678,0,0,0,L,1122011218,1,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986827,335951.00
03/30/2019 19:00,2,0.799,ACTIVE,213.96,349.86,59.996,1553986805,"201051344001203","174011545737251",32.05,4.50,0,333.03,376.01,25.9,23.1,0.190,1243550.6,1243550.6,21966,0,0,0,L,1122011218,1,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986827,335952.00
03/30/2019 19:00,2,0.795,ACTIVE,213.51,342.95,60.012,1553986805,"201051344001230","174011545737251",31.17,4.00,0,330.33,373.91,25.1,22.3,0.181,1240577.6,1240577.6,21779,0,0,0,L,1122011218,1,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986828,335953.00
03/30/2019 19:00,2,0.840,ACTIVE,213.29,353.17,59.975,1553986805,"201051344000646","174011545737251",32.22,4.50,0,330.03,375.11,27.5,24.6,0.208,1233555.5,1233555.5,21932,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986829,335954.00
03/30/2019 19:00,2,0.809,ACTIVE,214.41,344.15,60.028,1553986805,"201051344000867","174011545737251",31.39,3.00,0,332.43,374.81,25.8,23.0,0.177,1231783.9,1231783.9,45857,0,0,0,L,1122011218,1,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986830,335955.00
03/30/2019 19:00,2,0.814,ACTIVE,214.41,350.47,60.001,1553986805,"201051344000633","174011545737251",31.95,4.00,0,333.03,374.81,26.4,23.6,0.190,1230557.6,1230557.6,45908,0,0,0,L,1122011218,1,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986831,335956.00
03/30/2019 19:00,2,0.789,ACTIVE,213.29,346.86,59.996,1553986805,"201051344000955","174011545737251",31.65,7.70,0,330.03,372.71,25.3,22.5,0.181,1253221.4,1253221.4,21954,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986832,335957.00
03/30/2019 19:00,2,0.807,ACTIVE,214.19,350.17,60.006,1553986805,"201051344000648","174011545737251",32.07,0.50,0,332.13,373.91,26.2,23.4,0.186,1244451.7,1244451.7,45413,0,0,0,L,1122011218,1,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986833,335958.00
03/30/2019 19:00,2,0.795,ACTIVE,214.19,348.96,60.001,1553986805,"201051344000645","174011545737251",31.89,1.50,0,333.63,374.51,25.7,22.9,0.181,1249167.4,1249167.4,45378,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986834,335959.00
03/30/2019 19:00,2,0.830,ACTIVE,213.96,347.76,59.996,1553986805,"201051344000569","174011545737251",31.75,2.50,0,331.53,375.71,26.7,23.8,0.194,1265145.8,1265145.8,13596,0,0,0,L,1122011218,1,121.33,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986835,335960.00
03/30/2019 19:00,2,0.850,ACTIVE,214.41,345.66,60.006,1553986805,"179051228000119","174011545737251",31.65,4.50,0,334.24,375.41,27.3,24.4,0.186,52422.4,52422.4,13677,0,0,0,L,46974696,1,122.23,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553986836,335961.00
03/30/2019 19:15,2,0.539,ACTIVE,213.29,342.95,60.065,1553987705,"201051344000579","174011545737251",31.53,3.00,0,331.23,369.40,17.2,14.7,0.097,1264874.6,1264874.6,14045,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987706,335962.00
03/30/2019 19:15,2,0.482,ACTIVE,213.06,336.34,60.059,1553987705,"201051344001025","174011545737251",30.73,3.70,0,329.73,370.30,15.0,12.6,0.088,1247322.6,1247322.6,21969,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987707,335963.00
03/30/2019 19:15,2,0.512,ACTIVE,213.29,336.94,60.038,1553987705,"201051344001093","174011545737251",30.51,3.00,0,329.43,362.49,15.8,13.3,0.080,1231439.5,1231439.5,21994,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987708,335964.00
03/30/2019 19:15,2,0.543,ACTIVE,213.29,342.05,60.033,1553987705,"201051344000458","174011545737251",31.43,2.50,0,331.53,365.19,17.3,14.8,0.102,1248239.7,1248239.7,13785,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987709,335965.00
03/30/2019 19:15,2,0.520,ACTIVE,213.06,344.76,60.022,1553987705,"201051344000890","174011545737251",31.81,4.00,0,330.03,367.00,16.8,14.3,0.093,1245950.7,1245950.7,21917,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987710,335966.00
03/30/2019 19:15,2,0.496,ACTIVE,213.06,337.84,60.022,1553987705,"201051344000988","174011545737251",20.12,1.00,0,330.03,350.47,10.1,7.8,0.057,965700.3,965700.3,14130,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987711,335967.00
03/30/2019 19:15,2,0.514,ACTIVE,213.74,341.45,60.059,1553987705,"201051344000582","174011545737251",31.31,3.30,0,330.03,362.49,16.3,13.8,0.097,1225269.8,1225269.8,21889,0,0,0,L,1122011218,1,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987712,335968.00
03/30/2019 19:15,2,0.518,ACTIVE,213.06,337.54,60.022,1553987705,"201051344000868","174011545737251",29.96,0.50,0,330.93,360.69,15.7,13.2,0.093,1233336.8,1233336.8,45841,0,0,0,L,1122011218,1,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987713,335969.00
03/30/2019 19:15,2,0.523,ACTIVE,213.74,338.74,60.033,1553987705,"201051344000576","174011545737251",30.79,0.00,0,331.53,360.38,16.3,13.8,0.093,1251531.0,1251531.0,17872,0,0,0,L,1122011218,1,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987714,335970.00
03/30/2019 19:15,2,0.482,ACTIVE,213.51,341.45,60.028,1553987705,"201051344001158","174011545737251",31.35,1.00,0,331.53,359.48,15.3,12.9,0.093,1228516.8,1228516.8,14095,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987715,335971.00
03/30/2019 19:15,2,0.520,ACTIVE,213.29,339.04,60.028,1553987705,"201051344000917","174011545737251",31.01,4.00,0,330.03,364.59,16.4,13.9,0.097,1243343.8,1243343.8,21762,0,0,0,L,1122011218,1,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987716,335972.00
03/30/2019 19:15,2,0.553,ACTIVE,213.29,336.04,60.033,1553987705,"201051344000417","174011545737251",20.44,3.70,0,330.63,348.36,11.5,9.1,0.062,1000450.8,1000450.8,21981,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987717,335973.00
03/30/2019 19:15,2,0.514,ACTIVE,213.51,338.44,60.022,1553987705,"201051344000685","174011545737251",30.63,3.00,0,331.53,363.09,16.0,13.5,0.102,1247850.4,1247850.4,21974,0,0,0,L,1122011218,1,123.14,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987717,335974.00
03/30/2019 19:15,2,0.504,ACTIVE,213.29,351.97,60.038,1553987705,"201051344000651","174011545737251",32.46,2.50,0,330.93,362.49,16.6,14.1,0.088,1240509.4,1240509.4,21953,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987718,335975.00
03/30/2019 19:15,2,0.525,ACTIVE,212.83,341.75,60.022,1553987705,"201051344000594","174011545737251",31.29,3.70,0,329.73,364.59,16.7,14.2,0.097,1254242.6,1254242.6,45781,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987719,335976.00
03/30/2019 19:15,2,0.494,ACTIVE,213.51,343.25,60.033,1553987705,"201051344000469","174011545737251",31.53,0.00,0,330.33,368.80,15.8,13.3,0.084,1232868.4,1232868.4,14075,0,0,0,L,1122011218,1,121.10,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987720,335977.00
03/30/2019 19:15,2,0.586,ACTIVE,213.29,341.75,60.038,1553987705,"201051344000585","174011545737251",31.23,3.70,0,329.43,368.20,18.6,16.0,0.115,1253472.2,1253472.2,22009,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987721,335978.00
03/30/2019 19:15,2,0.521,ACTIVE,213.74,339.95,60.022,1553987705,"201051344000853","174011545737251",31.23,1.00,0,333.03,367.60,16.5,14.0,0.102,1256232.9,1256232.9,13672,0,0,0,L,1122011218,1,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987722,335979.00
03/30/2019 19:15,2,0.436,ACTIVE,213.29,356.18,60.028,1553987705,"201051344001145","174011545737251",32.98,2.00,0,332.43,381.12,14.6,12.1,0.084,1256189.1,1256189.1,21924,0,0,0,L,1122011218,1,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987723,335980.00
03/30/2019 19:15,2,0.529,ACTIVE,213.29,338.74,60.017,1553987705,"201051344000438","174011545737251",31.03,4.50,0,330.03,364.29,16.7,14.2,0.097,1248819.1,1248819.1,21959,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987724,335981.00
03/30/2019 19:15,2,0.527,ACTIVE,212.83,336.04,60.022,1553987705,"201051344001135","174011545737251",30.55,4.00,0,330.63,365.49,16.3,13.8,0.097,1235818.0,1235818.0,21913,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987725,335982.00
03/30/2019 19:15,2,0.520,ACTIVE,213.29,338.74,60.006,1553987705,"201051344000983","174011545737251",31.09,1.00,0,331.23,366.10,16.4,13.9,0.110,1254424.3,1254424.3,13679,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987726,335983.00
03/30/2019 19:15,2,0.465,ACTIVE,213.29,336.04,60.017,1553987705,"201051344001203","174011545737251",27.69,3.30,0,330.63,366.10,13.0,10.7,0.075,1243554.9,1243554.9,21967,0,0,0,L,1122011218,1,122.91,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987727,335984.00
03/30/2019 19:15,2,0.479,ACTIVE,213.06,335.74,60.028,1553987705,"201051344001230","174011545737251",30.45,3.00,0,328.82,360.38,14.8,12.3,0.084,1240581.8,1240581.8,21780,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987728,335985.00
03/30/2019 19:15,2,0.529,ACTIVE,212.83,339.04,60.028,1553987705,"201051344000646","174011545737251",30.99,3.70,0,329.13,365.49,16.6,14.1,0.102,1233560.2,1233560.2,21933,0,0,0,L,1122011218,1,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987729,335986.00
03/30/2019 19:15,2,0.486,ACTIVE,213.51,345.06,60.022,1553987705,"201051344000867","174011545737251",31.81,2.00,0,330.63,359.48,15.7,13.2,0.084,1231788.3,1231788.3,45858,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987730,335987.00
03/30/2019 19:15,2,0.523,ACTIVE,213.96,339.95,60.049,1553987705,"201051344000633","174011545737251",31.07,2.50,0,332.73,363.39,16.5,14.0,0.097,1230562.2,1230562.2,45909,0,0,0,L,1122011218,1,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987731,335988.00
03/30/2019 19:15,2,0.506,ACTIVE,212.83,341.45,60.017,1553987705,"201051344000955","174011545737251",31.41,6.00,0,328.82,363.99,16.1,13.6,0.093,1253225.8,1253225.8,21955,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987732,335989.00
03/30/2019 19:15,2,0.525,ACTIVE,213.29,338.14,60.049,1553987705,"201051344000648","174011545737251",31.03,0.00,0,331.53,363.69,16.6,14.0,0.093,1244456.2,1244456.2,45414,0,0,0,L,1122011218,1,121.10,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987733,335990.00
03/30/2019 19:15,2,0.504,ACTIVE,213.74,338.14,60.022,1553987705,"201051344000645","174011545737251",30.77,1.00,0,332.13,363.99,15.7,13.3,0.093,1249171.8,1249171.8,45379,0,0,0,L,1122011218,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987734,335991.00
03/30/2019 19:15,2,0.523,ACTIVE,213.51,339.04,59.985,1553987705,"201051344000569","174011545737251",31.11,1.50,0,331.23,363.09,16.5,14.0,0.097,1265150.3,1265150.3,13597,0,0,0,L,1122011218,1,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987735,335992.00
03/30/2019 19:15,2,0.523,ACTIVE,213.74,341.75,60.001,1553987705,"179051228000119","174011545737251",31.65,3.70,0,332.13,360.99,16.8,14.3,0.080,52427.1,52427.1,13678,0,0,0,L,46974696,1,121.78,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553987735,335993.00
03/30/2019 19:30,2,0.383,ACTIVE,213.51,350.17,60.006,1553988605,"201051344000579","174011545737251",32.44,2.00,0,330.93,359.78,12.6,10.2,0.053,1264877.6,1264877.6,14046,0,0,0,L,1122011218,1,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988606,335994.00
03/30/2019 19:30,2,0.371,ACTIVE,213.51,335.14,60.001,1553988605,"201051344001025","174011545737251",30.73,2.50,0,328.82,358.28,11.6,9.2,0.053,1247325.3,1247325.3,21970,0,0,0,L,1122011218,1,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988607,335995.00
03/30/2019 19:30,2,0.361,ACTIVE,213.51,346.26,59.975,1553988605,"201051344001093","174011545737251",32.01,2.00,0,329.43,357.08,11.7,9.4,0.035,1231442.3,1231442.3,21995,0,0,0,L,1122011218,1,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988608,335996.00
03/30/2019 19:30,2,0.404,ACTIVE,213.51,336.34,60.006,1553988605,"201051344000458","174011545737251",30.77,2.00,0,330.93,352.57,12.6,10.2,0.062,1248242.7,1248242.7,13786,0,0,0,L,1122011218,1,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988609,335997.00
03/30/2019 19:30,2,0.352,ACTIVE,213.51,349.86,60.006,1553988605,"201051344000890","174011545737251",32.44,3.00,0,330.93,356.78,11.6,9.3,0.044,1245953.5,1245953.5,21918,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988610,335998.00
03/30/2019 19:30,2,0.379,ACTIVE,213.51,337.24,60.012,1553988605,"201051344000988","174011545737251",19.84,0.50,0,329.43,344.45,7.6,5.4,0.035,965701.8,965701.8,14131,0,0,0,L,1122011218,1,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988611,335999.00
03/30/2019 19:30,2,0.365,ACTIVE,214.19,336.64,59.980,1553988605,"201051344000582","174011545737251",30.24,1.50,0,331.53,355.88,11.2,8.9,0.049,1225272.4,1225272.4,21890,0,0,0,L,1122011218,1,122.68,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988612,336000.00
03/30/2019 19:30,2,0.340,ACTIVE,213.51,349.56,60.017,1553988605,"201051344000868","174011545737251",32.38,-0.50,0,329.73,355.88,11.2,8.9,0.049,1233339.5,1233339.5,45842,0,0,0,L,1122011218,1,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988613,336001.00
03/30/2019 19:30,2,0.400,ACTIVE,214.19,338.44,60.012,1553988605,"201051344000576","174011545737251",30.49,0.00,0,331.23,352.57,12.4,10.0,0.057,1251533.9,1251533.9,17873,0,0,0,L,1122011218,1,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988614,336002.00
03/30/2019 19:30,2,0.371,ACTIVE,213.74,336.34,60.012,1553988605,"201051344001158","174011545737251",30.30,0.00,0,331.53,354.67,11.4,9.1,0.057,1228519.5,1228519.5,14096,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988615,336003.00
03/30/2019 19:30,2,0.305,ACTIVE,213.74,347.16,60.012,1553988605,"201051344000917","174011545737251",32.10,3.00,0,329.73,358.58,10.0,7.7,0.040,1243346.2,1243346.2,21763,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988616,336004.00
03/30/2019 19:30,2,0.424,ACTIVE,213.74,335.74,59.996,1553988605,"201051344000417","174011545737251",20.14,2.50,0,328.22,342.05,8.7,6.5,0.031,1000452.7,1000452.7,21982,0,0,0,L,1122011218,1,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988617,336005.00
03/30/2019 19:30,2,0.328,ACTIVE,213.96,350.77,60.022,1553988605,"201051344000685","174011545737251",32.48,2.00,0,329.73,359.78,10.8,8.5,0.040,1247853.1,1247853.1,21975,0,0,0,L,1122011218,1,123.14,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988618,336006.00
03/30/2019 19:30,2,0.377,ACTIVE,213.96,336.64,60.012,1553988605,"201051344000651","174011545737251",30.85,1.00,0,331.23,360.69,11.8,9.4,0.053,1240512.2,1240512.2,21954,0,0,0,L,1122011218,1,123.14,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988619,336007.00
03/30/2019 19:30,2,0.396,ACTIVE,213.29,336.34,60.033,1553988605,"201051344000594","174011545737251",30.32,2.50,0,329.43,357.68,12.2,9.9,0.057,1254245.5,1254245.5,45782,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988620,336008.00
03/30/2019 19:30,2,0.408,ACTIVE,213.74,337.24,60.017,1553988605,"201051344000469","174011545737251",30.28,-0.50,0,330.93,356.48,12.5,10.2,0.062,1232871.2,1232871.2,14076,0,0,0,L,1122011218,1,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988621,336009.00
03/30/2019 19:30,2,0.381,ACTIVE,213.74,336.34,60.028,1553988605,"201051344000585","174011545737251",30.51,2.50,0,330.93,357.08,11.8,9.5,0.057,1253475.3,1253475.3,22010,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988621,336010.00
03/30/2019 19:30,2,0.375,ACTIVE,213.96,341.15,60.017,1553988605,"201051344000853","174011545737251",31.45,0.00,0,332.43,359.48,12.0,9.6,0.057,1256235.7,1256235.7,13673,0,0,0,L,1122011218,1,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988622,336011.00
03/30/2019 19:30,2,0.330,ACTIVE,213.96,336.34,60.033,1553988605,"201051344001145","174011545737251",30.85,1.00,0,333.03,364.59,10.3,8.0,0.049,1256191.5,1256191.5,21925,0,0,0,L,1122011218,1,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988623,336012.00
03/30/2019 19:30,2,0.391,ACTIVE,213.74,339.04,60.001,1553988605,"201051344000438","174011545737251",31.19,3.00,0,330.93,358.58,12.4,10.0,0.053,1248822.0,1248822.0,21960,0,0,0,L,1122011218,1,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988624,336013.00
03/30/2019 19:30,2,0.375,ACTIVE,213.29,335.14,59.990,1553988605,"201051344001135","174011545737251",30.16,2.50,0,327.62,358.58,11.5,9.1,0.062,1235820.7,1235820.7,21914,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988625,336014.00
03/30/2019 19:30,2,0.373,ACTIVE,213.51,336.94,60.028,1553988605,"201051344000983","174011545737251",30.99,0.50,0,331.23,357.98,11.8,9.5,0.062,1254427.1,1254427.1,13680,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988626,336015.00
03/30/2019 19:30,2,0.328,ACTIVE,213.74,341.45,60.049,1553988605,"201051344001203","174011545737251",31.61,2.50,0,329.13,357.08,10.5,8.2,0.044,1243557.3,1243557.3,21968,0,0,0,L,1122011218,1,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988627,336016.00
03/30/2019 19:30,2,0.338,ACTIVE,213.51,335.44,60.017,1553988605,"201051344001230","174011545737251",29.72,2.00,0,327.92,348.96,10.2,7.9,0.044,1240584.2,1240584.2,21781,0,0,0,L,1122011218,1,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988628,336017.00
03/30/2019 19:30,2,0.383,ACTIVE,213.51,336.04,60.022,1553988605,"201051344000646","174011545737251",29.40,2.50,0,328.82,357.08,11.4,9.1,0.057,1233562.9,1233562.9,21934,0,0,0,L,1122011218,1,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988629,336018.00
03/30/2019 19:30,2,0.377,ACTIVE,213.96,336.64,60.022,1553988605,"201051344000867","174011545737251",30.47,1.00,0,331.23,353.77,11.7,9.4,0.057,1231791.1,1231791.1,45859,0,0,0,L,1122011218,1,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988630,336019.00
03/30/2019 19:30,2,0.393,ACTIVE,214.19,338.44,60.028,1553988605,"201051344000633","174011545737251",30.59,1.00,0,331.83,358.88,12.2,9.9,0.062,1230565.1,1230565.1,45910,0,0,0,L,1122011218,1,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988631,336020.00
03/30/2019 19:30,2,0.406,ACTIVE,213.06,335.44,60.022,1553988605,"201051344000955","174011545737251",30.43,3.70,0,329.43,352.87,12.6,10.2,0.049,1253228.7,1253228.7,21956,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988632,336021.00
03/30/2019 19:30,2,0.395,ACTIVE,213.74,336.34,60.028,1553988605,"201051344000648","174011545737251",30.79,-1.00,0,331.23,353.17,12.4,10.0,0.062,1244459.2,1244459.2,45415,0,0,0,L,1122011218,1,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988633,336022.00
03/30/2019 19:30,2,0.383,ACTIVE,213.96,337.24,60.033,1553988605,"201051344000645","174011545737251",30.10,0.50,0,331.53,350.17,11.7,9.4,0.057,1249174.5,1249174.5,45380,0,0,0,L,1122011218,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988633,336023.00
03/30/2019 19:30,2,0.391,ACTIVE,213.51,336.34,59.996,1553988605,"201051344000569","174011545737251",30.91,1.00,0,331.23,356.48,12.2,9.9,0.062,1265153.2,1265153.2,13598,0,0,0,L,1122011218,1,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988634,336024.00
03/30/2019 19:30,2,0.414,ACTIVE,213.96,340.25,60.001,1553988605,"179051228000119","174011545737251",30.63,3.00,0,333.93,355.28,12.9,10.5,0.057,52430.1,52430.1,13679,0,0,0,L,46974696,1,122.01,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553988635,336025.00
03/30/2019 19:45,2,0.311,ACTIVE,213.51,335.14,59.959,1553989505,"201051344000579","174011545737251",30.81,1.50,0,330.93,356.48,9.7,7.5,0.031,1264879.9,1264879.9,14047,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989507,336026.00
03/30/2019 19:45,2,0.277,ACTIVE,213.51,336.94,60.001,1553989505,"201051344001025","174011545737251",31.13,1.50,0,327.62,346.56,8.7,6.5,0.027,1247327.3,1247327.3,21971,0,0,0,L,1122011218,1,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989507,336027.00
03/30/2019 19:45,2,0.314,ACTIVE,213.51,335.14,60.001,1553989505,"201051344001093","174011545737251",29.64,1.50,0,329.73,352.57,9.5,7.2,0.022,1231444.4,1231444.4,21996,0,0,0,L,1122011218,1,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989508,336028.00
03/30/2019 19:45,2,0.291,ACTIVE,213.51,334.54,60.001,1553989505,"201051344000458","174011545737251",30.79,1.50,0,328.82,351.07,9.1,6.9,0.027,1248244.9,1248244.9,13787,0,0,0,L,1122011218,1,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989509,336029.00
03/30/2019 19:45,2,0.297,ACTIVE,213.51,334.24,60.001,1553989505,"201051344000890","174011545737251",30.53,2.00,0,330.03,354.97,9.2,7.0,0.022,1245955.5,1245955.5,21919,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989510,336030.00
03/30/2019 19:45,2,0.270,ACTIVE,213.29,336.04,59.975,1553989505,"201051344000988","174011545737251",19.58,0.00,0,318.30,342.95,5.4,3.3,0.022,965703.0,965703.0,14132,0,0,0,L,1122011218,1,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989511,336031.00
03/30/2019 19:45,2,0.281,ACTIVE,213.96,335.44,60.012,1553989505,"201051344000582","174011545737251",29.74,0.50,0,328.22,343.85,8.5,6.3,0.027,1225274.3,1225274.3,21891,0,0,0,L,1122011218,1,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989512,336032.00
03/30/2019 19:45,2,0.275,ACTIVE,213.29,335.14,59.985,1553989505,"201051344000868","174011545737251",30.45,-0.50,0,330.93,353.77,8.5,6.3,0.027,1233341.5,1233341.5,45843,0,0,0,L,1122011218,1,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989513,336033.00
03/30/2019 19:45,2,0.307,ACTIVE,213.96,336.64,60.006,1553989505,"201051344000576","174011545737251",29.44,-0.50,0,326.12,343.85,9.2,6.9,0.027,1251536.1,1251536.1,17874,0,0,0,L,1122011218,1,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989514,336034.00
03/30/2019 19:45,2,0.268,ACTIVE,213.51,335.14,59.990,1553989505,"201051344001158","174011545737251",29.84,0.00,0,325.82,343.85,8.1,5.9,0.031,1228521.4,1228521.4,14097,0,0,0,L,1122011218,1,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989515,336035.00
03/30/2019 19:45,2,0.258,ACTIVE,213.74,335.14,60.006,1553989505,"201051344000917","174011545737251",29.72,2.00,0,328.82,350.17,7.8,5.6,0.022,1243347.9,1243347.9,21764,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989516,336036.00
03/30/2019 19:45,2,0.334,ACTIVE,213.74,335.14,60.033,1553989505,"201051344000417","174011545737251",19.98,1.50,0,319.51,340.55,6.8,4.6,0.018,1000454.1,1000454.1,21983,0,0,0,L,1122011218,1,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989517,336037.00
03/30/2019 19:45,2,0.268,ACTIVE,213.96,336.34,60.012,1553989505,"201051344000685","174011545737251",30.87,1.00,0,332.43,355.88,8.4,6.2,0.027,1247855.0,1247855.0,21976,0,0,0,L,1122011218,1,123.36,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989518,336038.00
03/30/2019 19:45,2,0.295,ACTIVE,213.51,335.74,60.001,1553989505,"201051344000651","174011545737251",30.26,0.00,0,328.22,342.65,9.1,6.8,0.027,1240514.3,1240514.3,21955,0,0,0,L,1122011218,1,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989519,336039.00
03/30/2019 19:45,2,0.283,ACTIVE,213.29,334.84,59.996,1553989505,"201051344000594","174011545737251",30.85,2.00,0,322.51,351.67,8.9,6.6,0.027,1254247.6,1254247.6,45783,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989520,336040.00
03/30/2019 19:45,2,0.303,ACTIVE,213.74,335.44,60.001,1553989505,"201051344000469","174011545737251",29.98,-1.00,0,322.81,346.26,9.2,7.0,0.031,1232873.4,1232873.4,14077,0,0,0,L,1122011218,1,121.33,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989521,336041.00
03/30/2019 19:45,2,0.277,ACTIVE,213.74,335.44,60.038,1553989505,"201051344000585","174011545737251",30.81,2.00,0,330.03,353.77,8.7,6.5,0.027,1253477.2,1253477.2,22011,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989522,336042.00
03/30/2019 19:45,2,0.291,ACTIVE,214.19,336.64,60.022,1553989505,"201051344000853","174011545737251",29.22,0.00,0,326.42,346.86,8.6,6.4,0.027,1256237.8,1256237.8,13674,0,0,0,L,1122011218,1,122.23,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989523,336043.00
03/30/2019 19:45,2,0.246,ACTIVE,213.96,335.44,60.028,1553989505,"201051344001145","174011545737251",29.70,0.00,0,324.62,344.15,7.4,5.2,0.022,1256193.2,1256193.2,21926,0,0,0,L,1122011218,1,122.68,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989523,336044.00
03/30/2019 19:45,2,0.293,ACTIVE,213.74,339.65,60.001,1553989505,"201051344000438","174011545737251",31.39,1.50,0,329.43,348.96,9.3,7.1,0.022,1248824.2,1248824.2,21961,0,0,0,L,1122011218,1,122.68,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989524,336045.00
03/30/2019 19:45,2,0.268,ACTIVE,213.29,334.24,59.980,1553989505,"201051344001135","174011545737251",30.77,1.50,0,328.82,354.67,8.4,6.2,0.027,1235822.6,1235822.6,21915,0,0,0,L,1122011218,1,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989525,336046.00
03/30/2019 19:45,2,0.270,ACTIVE,213.29,334.54,59.996,1553989505,"201051344000983","174011545737251",30.81,0.00,0,328.82,349.56,8.4,6.2,0.031,1254429.1,1254429.1,13681,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989526,336047.00
03/30/2019 19:45,2,0.258,ACTIVE,213.51,334.54,60.028,1553989505,"201051344001203","174011545737251",30.36,1.00,0,324.02,349.26,8.0,5.8,0.022,1243559.0,1243559.0,21969,0,0,0,L,1122011218,1,122.91,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989527,336048.00
03/30/2019 19:45,2,0.271,ACTIVE,213.51,334.24,60.006,1553989505,"201051344001230","174011545737251",27.95,1.00,0,323.41,342.35,7.7,5.5,0.013,1240585.9,1240585.9,21782,0,0,0,L,1122011218,1,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989528,336049.00
03/30/2019 19:45,2,0.264,ACTIVE,213.29,335.14,59.985,1553989505,"201051344000646","174011545737251",30.83,1.50,0,328.52,354.67,8.2,6.0,0.027,1233564.8,1233564.8,21935,0,0,0,L,1122011218,1,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989529,336050.00
03/30/2019 19:45,2,0.275,ACTIVE,213.74,334.54,59.959,1553989505,"201051344000867","174011545737251",30.06,1.00,0,325.22,344.15,8.4,6.2,0.022,1231793.0,1231793.0,45860,0,0,0,L,1122011218,1,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989530,336051.00
03/30/2019 19:45,2,0.283,ACTIVE,213.96,337.24,60.001,1553989505,"201051344000633","174011545737251",30.91,0.50,0,327.92,346.26,8.9,6.6,0.031,1230567.2,1230567.2,45911,0,0,0,L,1122011218,1,122.46,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989531,336052.00
03/30/2019 19:45,2,0.307,ACTIVE,213.29,334.54,60.006,1553989505,"201051344000955","174011545737251",29.96,2.50,0,323.72,342.35,9.3,7.1,0.031,1253230.9,1253230.9,21957,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989532,336053.00
03/30/2019 19:45,2,0.291,ACTIVE,213.51,334.84,60.001,1553989505,"201051344000648","174011545737251",30.75,-1.00,0,325.22,348.96,9.1,6.8,0.027,1244461.3,1244461.3,45416,0,0,0,L,1122011218,1,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989533,336054.00
03/30/2019 19:45,2,0.271,ACTIVE,213.96,335.74,59.975,1553989505,"201051344000645","174011545737251",30.06,0.50,0,328.82,344.45,8.3,6.1,0.027,1249176.5,1249176.5,45381,0,0,0,L,1122011218,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989534,336055.00
03/30/2019 19:45,2,0.279,ACTIVE,213.51,337.54,59.990,1553989505,"201051344000569","174011545737251",31.13,0.50,0,331.53,353.47,8.9,6.6,0.031,1265155.3,1265155.3,13599,0,0,0,L,1122011218,1,121.33,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989535,336056.00
03/30/2019 19:45,2,0.314,ACTIVE,213.96,339.04,60.001,1553989505,"179051228000119","174011545737251",30.40,3.00,0,330.33,347.16,9.7,7.4,0.027,52432.4,52432.4,13680,0,0,0,L,46974696,1,122.01,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553989535,336057.00
03/30/2019 20:00,2,0.271,ACTIVE,213.51,334.84,60.038,1553990406,"201051344000579","174011545737251",27.67,0.50,0,330.03,340.85,7.6,5.4,0.013,1264881.5,1264881.5,14048,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990407,336058.00
03/30/2019 20:00,2,0.223,ACTIVE,213.29,333.93,60.043,1553990406,"201051344001025","174011545737251",28.59,0.00,0,330.33,343.25,6.5,4.3,0.013,1247328.6,1247328.6,21972,0,0,0,L,1122011218,1,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990408,336059.00
03/30/2019 20:00,2,0.277,ACTIVE,213.29,334.54,59.990,1553990406,"201051344001093","174011545737251",24.67,1.00,0,328.22,340.25,7.0,4.8,0.004,1231445.9,1231445.9,21997,0,0,0,L,1122011218,1,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990409,336060.00
03/30/2019 20:00,2,0.252,ACTIVE,213.51,334.54,60.017,1553990406,"201051344000458","174011545737251",27.31,1.50,0,329.13,340.55,7.0,4.8,0.013,1248246.4,1248246.4,13788,0,0,0,L,1122011218,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990410,336061.00
03/30/2019 20:00,2,0.238,ACTIVE,213.29,333.93,60.012,1553990406,"201051344000890","174011545737251",29.16,1.00,0,328.82,342.65,7.1,4.9,0.004,1245957.0,1245957.0,21920,0,0,0,L,1122011218,1,122.68,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990411,336062.00
03/30/2019 20:00,2,0.197,ACTIVE,213.51,336.34,60.038,1553990406,"201051344000988","174011545737251",19.70,-0.50,0,327.62,342.05,4.0,1.9,0.004,965703.6,965703.6,14133,0,0,0,L,1122011218,1,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990412,336063.00
03/30/2019 20:00,2,0.244,ACTIVE,213.96,334.24,60.043,1553990406,"201051344000582","174011545737251",26.64,0.00,0,329.13,339.65,6.6,4.4,0.009,1225275.6,1225275.6,21892,0,0,0,L,1122011218,1,122.68,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990413,336064.00
03/30/2019 20:00,2,0.219,ACTIVE,213.51,335.14,60.033,1553990406,"201051344000868","174011545737251",28.43,-1.00,0,329.13,340.25,6.3,4.2,0.009,1233342.8,1233342.8,45844,0,0,0,L,1122011218,1,121.55,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990414,336065.00
03/30/2019 20:00,2,0.264,ACTIVE,214.19,336.64,60.043,1553990406,"201051344000576","174011545737251",25.74,-0.50,0,330.33,342.05,6.9,4.7,0.018,1251537.5,1251537.5,17875,0,0,0,L,1122011218,1,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990415,336066.00
03/30/2019 20:00,2,0.223,ACTIVE,213.74,335.44,60.043,1553990406,"201051344001158","174011545737251",26.48,-0.50,0,328.22,340.25,6.0,3.9,0.009,1228522.6,1228522.6,14098,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990416,336067.00
03/30/2019 20:00,2,0.225,ACTIVE,213.51,335.14,60.043,1553990406,"201051344000917","174011545737251",24.91,1.50,0,328.52,340.85,5.7,3.6,0.009,1243349.0,1243349.0,21765,0,0,0,L,1122011218,1,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990416,336068.00
03/30/2019 20:00,2,0.271,ACTIVE,213.74,335.14,60.006,1553990406,"201051344000417","174011545737251",19.68,0.50,0,324.62,344.45,5.5,3.3,0.000,1000455.1,1000455.1,21984,0,0,0,L,1122011218,1,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990417,336069.00
03/30/2019 20:00,2,0.240,ACTIVE,213.96,335.44,60.049,1553990406,"201051344000685","174011545737251",26.42,0.50,0,328.82,340.55,6.5,4.3,0.013,1247856.3,1247856.3,21977,0,0,0,L,1122011218,1,123.36,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990418,336070.00
03/30/2019 20:00,2,0.266,ACTIVE,213.51,334.84,60.028,1553990406,"201051344000651","174011545737251",26.44,-0.50,0,330.03,340.25,7.1,5.0,0.009,1240515.7,1240515.7,21956,0,0,0,L,1122011218,1,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990419,336071.00
03/30/2019 20:00,2,0.246,ACTIVE,213.29,335.44,60.038,1553990406,"201051344000594","174011545737251",27.06,1.00,0,327.92,342.65,6.8,4.6,0.013,1254249.0,1254249.0,45784,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990420,336072.00
03/30/2019 20:00,2,0.252,ACTIVE,213.74,335.74,60.043,1553990406,"201051344000469","174011545737251",28.80,-1.50,0,328.82,340.85,7.3,5.1,0.013,1232874.9,1232874.9,14078,0,0,0,L,1122011218,1,121.33,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990421,336073.00
