ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 20:00,2,0.230,ACTIVE,213.51,334.84,60.043,1553990406,"201051344000585","174011545737251",27.65,1.00,0,328.82,340.25,6.5,4.3,0.013,1253478.6,1253478.6,22012,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990422,336074.00
03/30/2019 20:00,2,0.244,ACTIVE,214.19,336.94,60.081,1553990406,"201051344000853","174011545737251",24.13,-0.50,0,330.93,342.05,6.0,3.9,0.009,1256239.1,1256239.1,13675,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990423,336075.00
03/30/2019 20:00,2,0.205,ACTIVE,213.96,335.44,60.033,1553990406,"201051344001145","174011545737251",26.06,0.00,0,330.93,340.25,5.4,3.3,0.004,1256194.3,1256194.3,21927,0,0,0,L,1122011218,1,122.68,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990424,336076.00
03/30/2019 20:00,2,0.248,ACTIVE,213.74,335.14,60.049,1553990406,"201051344000438","174011545737251",28.31,0.50,0,330.63,345.06,7.1,5.0,0.009,1248825.7,1248825.7,21962,0,0,0,L,1122011218,1,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990425,336077.00
03/30/2019 20:00,2,0.215,ACTIVE,213.29,334.24,60.028,1553990406,"201051344001135","174011545737251",27.59,0.50,0,328.82,340.25,6.0,3.9,0.018,1235823.9,1235823.9,21916,0,0,0,L,1122011218,1,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990426,336078.00
03/30/2019 20:00,2,0.213,ACTIVE,213.51,334.84,60.038,1553990406,"201051344000983","174011545737251",28.63,0.00,0,328.82,340.25,6.2,4.1,0.013,1254430.4,1254430.4,13682,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990427,336079.00
03/30/2019 20:00,2,0.229,ACTIVE,213.74,334.84,60.038,1553990406,"201051344001203","174011545737251",26.20,0.50,0,329.73,341.15,6.0,3.9,0.013,1243560.3,1243560.3,21970,0,0,0,L,1122011218,1,123.14,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990428,336080.00
03/30/2019 20:00,2,0.232,ACTIVE,213.51,334.54,60.006,1553990406,"201051344001230","174011545737251",23.72,0.00,0,328.22,339.04,5.6,3.5,0.004,1240587.0,1240587.0,21783,0,0,0,L,1122011218,1,122.68,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990429,336081.00
03/30/2019 20:00,2,0.229,ACTIVE,213.29,334.54,60.059,1553990406,"201051344000646","174011545737251",27.69,0.50,0,329.73,339.65,6.4,4.3,0.004,1233566.1,1233566.1,21936,0,0,0,L,1122011218,1,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990429,336082.00
03/30/2019 20:00,2,0.217,ACTIVE,214.19,335.44,60.038,1553990406,"201051344000867","174011545737251",28.07,0.50,0,329.13,340.55,6.2,4.0,0.009,1231794.3,1231794.3,45861,0,0,0,L,1122011218,1,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990430,336083.00
03/30/2019 20:00,2,0.244,ACTIVE,214.19,337.24,60.017,1553990406,"201051344000633","174011545737251",27.21,0.00,0,330.33,342.35,6.8,4.6,0.009,1230568.6,1230568.6,45912,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990431,336084.00
03/30/2019 20:00,2,0.262,ACTIVE,213.06,334.24,59.990,1553990406,"201051344000955","174011545737251",27.33,1.50,0,328.22,339.95,7.2,5.1,0.018,1253232.4,1253232.4,21958,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990432,336085.00
03/30/2019 20:00,2,0.254,ACTIVE,213.74,335.44,60.033,1553990406,"201051344000648","174011545737251",27.65,-1.50,0,330.33,341.15,7.1,4.9,0.013,1244462.8,1244462.8,45417,0,0,0,L,1122011218,1,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990433,336086.00
03/30/2019 20:00,2,0.221,ACTIVE,213.96,335.74,60.001,1553990406,"201051344000645","174011545737251",28.49,0.00,0,330.33,340.85,6.4,4.3,0.013,1249177.8,1249177.8,45382,0,0,0,L,1122011218,1,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990434,336087.00
03/30/2019 20:00,2,0.236,ACTIVE,213.51,335.44,60.038,1553990406,"201051344000569","174011545737251",27.59,0.50,0,330.63,340.85,6.6,4.5,0.013,1265156.7,1265156.7,13600,0,0,0,L,1122011218,1,121.33,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990435,336088.00
03/30/2019 20:00,2,0.264,ACTIVE,213.96,339.04,60.033,1553990406,"179051228000119","174011545737251",28.33,2.50,0,330.63,345.36,7.6,5.4,0.004,52434.0,52434.0,13681,0,0,0,L,46974696,1,122.01,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553990436,336089.00
03/30/2019 20:15,2,0.186,ALERT,213.06,298.17,60.006,1553991305,"201051344000579","174011545737251",21.31,-0.50,0,296.96,350.77,4.0,2.0,0.000,1264882.5,1264882.5,14049,0,0,0,L,1122011218,1,121.33,122.23,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991308,336090.00
03/30/2019 20:15,2,0.148,ALERT,213.29,296.96,60.006,1553991305,"201051344001025","174011545737251",22.15,-1.00,0,296.36,346.56,3.4,1.3,0.000,1247329.4,1247329.4,21973,0,0,0,L,1122011218,1,122.01,122.01,0002,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991309,336091.00
03/30/2019 20:15,2,0.205,ALERT,213.51,297.57,60.001,1553991305,"201051344001093","174011545737251",19.48,0.00,0,295.46,336.94,4.1,2.0,0.000,1231446.8,1231446.8,21998,0,0,0,L,1122011218,1,122.23,122.01,0002,-1,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991311,336092.00
03/30/2019 20:15,2,0.164,ALERT,213.06,297.57,60.001,1553991305,"201051344000458","174011545737251",21.53,0.50,0,296.66,352.57,3.6,1.5,0.000,1248247.2,1248247.2,13789,0,0,0,L,1122011218,1,121.55,122.46,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991313,336093.00
03/30/2019 20:15,2,0.176,ALERT,213.29,298.17,60.028,1553991305,"201051344000890","174011545737251",21.13,0.00,0,296.66,338.44,3.8,1.7,0.000,1245957.8,1245957.8,21921,0,0,0,L,1122011218,1,122.46,121.55,0002,-0,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991315,336094.00
03/30/2019 20:15,2,0.135,ALERT,213.06,297.26,59.996,1553991305,"201051344000988","174011545737251",18.17,-1.00,0,293.66,341.75,2.5,0.5,0.000,965703.9,965703.9,14134,0,0,0,L,1122011218,1,121.10,122.68,0002,-4,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991317,336095.00
03/30/2019 20:15,2,0.162,ALERT,213.74,298.47,60.001,1553991305,"201051344000582","174011545737251",21.13,-1.00,0,297.87,356.48,3.5,1.4,0.000,1225276.4,1225276.4,21893,0,0,0,L,1122011218,1,122.46,122.46,0002,-3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991319,336096.00
03/30/2019 20:15,2,0.154,ALERT,213.06,297.87,60.001,1553991305,"201051344000868","174011545737251",20.65,-1.00,0,297.26,353.47,3.2,1.2,0.000,1233343.5,1233343.5,45845,0,0,0,L,1122011218,1,121.33,122.91,0002,-4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991321,336097.00
03/30/2019 20:15,2,0.170,ALERT,213.74,298.17,60.001,1553991305,"201051344000576","174011545737251",20.59,-1.50,0,296.66,338.44,3.6,1.5,0.000,1251538.3,1251538.3,17876,0,0,0,L,1122011218,1,121.55,122.46,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991323,336098.00
03/30/2019 20:15,2,0.146,ALERT,213.06,297.26,60.001,1553991305,"201051344001158","174011545737251",19.86,-1.50,0,296.06,356.78,3.0,1.0,0.000,1228523.2,1228523.2,14099,0,0,0,L,1122011218,1,121.33,122.46,0002,-2,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991324,336099.00
03/30/2019 20:15,2,0.141,ALERT,213.51,297.57,59.959,1553991305,"201051344000917","174011545737251",19.12,0.00,0,294.86,338.74,2.7,0.7,0.000,1243349.6,1243349.6,21766,0,0,0,L,1122011218,1,122.23,122.23,0002,-4,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991326,336100.00
03/30/2019 20:15,2,0.201,ALERT,213.74,297.26,60.006,1553991305,"201051344000417","174011545737251",18.09,-0.50,0,295.46,337.84,3.7,1.7,0.000,1000455.8,1000455.8,21985,0,0,0,L,1122011218,1,122.23,122.01,0002,-3,0,0,0,0,0,0,13,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991328,336101.00
03/30/2019 20:15,2,0.150,ALERT,213.74,297.57,60.038,1553991305,"201051344000685","174011545737251",20.22,-0.50,0,295.76,339.34,3.1,1.1,0.000,1247857.0,1247857.0,21978,0,0,0,L,1122011218,1,123.14,122.01,0002,-4,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991330,336102.00
03/30/2019 20:15,2,0.176,ALERT,213.51,296.96,60.017,1553991305,"201051344000651","174011545737251",20.97,-1.50,0,296.06,355.58,3.8,1.7,0.000,1240516.6,1240516.6,21957,0,0,0,L,1122011218,1,122.91,121.78,0002,-3,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991332,336103.00
03/30/2019 20:15,2,0.158,ALERT,212.83,298.17,60.006,1553991305,"201051344000594","174011545737251",21.37,0.00,0,296.36,353.17,3.5,1.4,0.000,1254249.8,1254249.8,45785,0,0,0,L,1122011218,1,121.33,122.23,0002,-3,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991333,336104.00
03/30/2019 20:15,2,0.186,ALERT,213.06,297.57,60.012,1553991305,"201051344000469","174011545737251",21.43,-2.00,0,295.76,353.77,4.0,2.0,0.000,1232875.9,1232875.9,14079,0,0,0,L,1122011218,1,120.88,122.91,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991335,336105.00
03/30/2019 20:15,2,0.148,ALERT,213.51,298.17,60.017,1553991305,"201051344000585","174011545737251",20.85,-0.50,0,296.36,350.47,3.1,1.1,0.000,1253479.3,1253479.3,22013,0,0,0,L,1122011218,1,122.01,122.23,0002,-4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991337,336106.00
03/30/2019 20:15,2,0.143,ALERT,213.74,297.26,60.012,1553991305,"201051344000853","174011545737251",19.86,-1.50,0,296.36,340.55,2.9,0.9,0.000,1256239.8,1256239.8,13676,0,0,0,L,1122011218,1,121.78,122.91,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991339,336107.00
03/30/2019 20:15,2,0.129,ALERT,213.74,298.17,60.038,1553991305,"201051344001145","174011545737251",19.58,-1.50,0,296.66,338.44,2.6,0.6,0.000,1256194.8,1256194.8,21928,0,0,0,L,1122011218,1,122.46,122.01,0002,-2,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991341,336108.00
03/30/2019 20:15,2,0.182,ALERT,213.51,297.87,60.017,1553991305,"201051344000438","174011545737251",20.75,-0.50,0,296.96,352.27,3.9,1.8,0.000,1248826.6,1248826.6,21963,0,0,0,L,1122011218,1,122.68,122.01,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991343,336109.00
03/30/2019 20:15,2,0.143,ALERT,213.06,297.87,60.012,1553991305,"201051344001135","174011545737251",21.09,-0.50,0,297.26,348.06,3.0,1.0,0.000,1235824.6,1235824.6,21917,0,0,0,L,1122011218,1,122.23,121.78,0002,-2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991345,336110.00
03/30/2019 20:15,2,0.145,ALERT,213.06,297.87,60.022,1553991305,"201051344000983","174011545737251",21.03,-1.00,0,296.96,348.66,3.1,1.1,0.000,1254431.1,1254431.1,13683,0,0,0,L,1122011218,1,121.33,122.46,0002,-2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991347,336111.00
03/30/2019 20:15,2,0.146,ALERT,213.51,297.57,60.065,1553991305,"201051344001203","174011545737251",19.72,-1.00,0,296.66,339.04,2.9,0.9,0.000,1243560.9,1243560.9,21971,0,0,0,L,1122011218,1,122.91,121.78,0002,-3,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991349,336112.00
03/30/2019 20:15,2,0.143,ALERT,213.51,298.17,60.022,1553991305,"201051344001230","174011545737251",17.16,-0.50,0,296.66,338.14,2.5,0.5,0.000,1240587.5,1240587.5,21784,0,0,0,L,1122011218,1,122.68,121.78,0002,-4,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991351,336113.00
03/30/2019 20:15,2,0.145,ALERT,213.06,297.87,60.043,1553991305,"201051344000646","174011545737251",20.38,-1.00,0,296.36,356.18,3.0,1.0,0.000,1233566.9,1233566.9,21937,0,0,0,L,1122011218,1,122.46,121.78,0002,-4,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991352,336114.00
03/30/2019 20:15,2,0.143,ALERT,213.29,296.96,60.028,1553991305,"201051344000867","174011545737251",20.71,0.00,0,295.76,337.84,3.0,1.0,0.000,1231795.0,1231795.0,45862,0,0,0,L,1122011218,1,121.78,122.46,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991354,336115.00
03/30/2019 20:15,2,0.160,ALERT,213.74,297.26,60.017,1553991305,"201051344000633","174011545737251",20.38,-1.00,0,294.86,339.65,3.3,1.3,0.000,1230569.4,1230569.4,45913,0,0,0,L,1122011218,1,122.01,122.91,0002,-1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991356,336116.00
03/30/2019 20:15,2,0.176,ALERT,213.06,297.87,60.001,1553991305,"201051344000955","174011545737251",20.30,0.00,0,296.96,355.28,3.6,1.6,0.000,1253233.3,1253233.3,21959,0,0,0,L,1122011218,1,121.78,122.01,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991358,336117.00
03/30/2019 20:15,2,0.172,ALERT,213.06,296.96,60.028,1553991305,"201051344000648","174011545737251",20.83,-2.00,0,296.06,354.07,3.6,1.6,0.000,1244463.7,1244463.7,45418,0,0,0,L,1122011218,1,120.88,122.91,0002,-5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991360,336118.00
03/30/2019 20:15,2,0.137,ALERT,213.51,297.26,60.028,1553991305,"201051344000645","174011545737251",21.41,-1.00,0,296.66,355.88,3.0,1.0,0.000,1249178.5,1249178.5,45383,0,0,0,L,1122011218,1,121.78,122.91,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991362,336119.00
03/30/2019 20:15,2,0.156,ALERT,213.06,298.17,60.028,1553991305,"201051344000569","174011545737251",20.65,-0.50,0,297.26,349.86,3.3,1.2,0.000,1265157.5,1265157.5,13601,0,0,0,L,1122011218,1,120.88,122.91,0002,-3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991364,336120.00
03/30/2019 20:15,2,0.203,ALERT,213.51,296.96,60.065,1553991305,"179051228000119","174011545737251",19.30,1.00,0,295.16,342.95,4.0,1.9,0.000,52435.0,52435.0,13682,0,0,0,L,46974696,1,121.55,123.36,0000,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553991365,336121.00
03/30/2019 20:30,2,0.000,ALERT,212.83,298.17,59.996,1553992205,"201051344000579","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1264882.7,1264882.7,14051,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1553992208,336122.00
03/30/2019 20:30,2,0.000,ALERT,213.06,296.36,59.985,1553992205,"201051344001025","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1247329.5,1247329.5,21975,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1553992209,336123.00
03/30/2019 20:30,2,0.000,ALERT,213.06,296.66,59.990,1553992205,"201051344001093","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,1231447.2,1231447.2,22000,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1553992211,336124.00
03/30/2019 20:30,2,0.000,ALERT,212.83,297.87,60.006,1553992205,"201051344000458","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1248247.4,1248247.4,13791,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1553992213,336125.00
03/30/2019 20:30,2,0.000,ALERT,212.83,297.57,60.001,1553992205,"201051344000890","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1245958.1,1245958.1,21923,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1553992215,336126.00
03/30/2019 20:30,2,0.000,ALERT,212.61,296.96,60.001,1553992205,"201051344000988","174011545737251",0.00,-2.00,0,293.06,299.07,0.0,0.0,0.000,965703.9,965703.9,14136,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1553992217,336127.00
03/30/2019 20:30,2,0.000,ALERT,213.51,297.87,60.012,1553992205,"201051344000582","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1225276.5,1225276.5,21895,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1553992218,336128.00
03/30/2019 20:30,2,0.000,ALERT,212.83,298.17,60.017,1553992205,"201051344000868","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1233343.6,1233343.6,45847,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1553992220,336129.00
03/30/2019 20:30,2,0.000,ALERT,213.29,298.17,60.049,1553992205,"201051344000576","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1251538.5,1251538.5,17878,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1553992222,336130.00
03/30/2019 20:30,2,0.000,ALERT,213.06,297.57,60.022,1553992205,"201051344001158","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1228523.3,1228523.3,14101,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1553992224,336131.00
03/30/2019 20:30,2,0.000,ALERT,213.29,296.36,60.012,1553992205,"201051344000917","174011545737251",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,1243349.6,1243349.6,21768,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1553992226,336132.00
03/30/2019 20:30,2,0.000,ALERT,213.29,296.06,60.028,1553992205,"201051344000417","174011545737251",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,1000455.9,1000455.9,21987,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1553992227,336133.00
03/30/2019 20:30,2,0.000,ALERT,213.29,296.96,60.012,1553992205,"201051344000685","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1247857.1,1247857.1,21980,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1553992229,336134.00
03/30/2019 20:30,2,0.000,ALERT,213.06,296.06,60.017,1553992205,"201051344000651","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1240516.8,1240516.8,21959,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1553992231,336135.00
03/30/2019 20:30,2,0.000,ALERT,212.61,298.17,60.017,1553992205,"201051344000594","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1254249.9,1254249.9,45787,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1553992233,336136.00
03/30/2019 20:30,2,0.000,ALERT,213.06,297.57,59.996,1553992205,"201051344000469","174011545737251",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,1232876.1,1232876.1,14081,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1553992235,336137.00
03/30/2019 20:30,2,0.000,ALERT,213.29,297.26,60.012,1553992205,"201051344000585","174011545737251",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,1253479.4,1253479.4,22015,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1553992237,336138.00
03/30/2019 20:30,2,0.000,ALERT,213.51,297.57,60.017,1553992205,"201051344000853","174011545737251",0.00,-2.00,0,295.46,306.88,0.0,0.0,0.000,1256239.8,1256239.8,13678,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1553992239,336139.00
03/30/2019 20:30,2,0.000,ALERT,213.29,296.96,60.017,1553992205,"201051344001145","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1256194.8,1256194.8,21930,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1553992241,336140.00
03/30/2019 20:30,2,0.000,ALERT,213.29,296.96,60.006,1553992205,"201051344000438","174011545737251",0.00,-2.00,0,295.76,308.99,0.0,0.0,0.000,1248826.8,1248826.8,21965,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1553992242,336141.00
03/30/2019 20:30,2,0.000,ALERT,212.61,296.96,60.017,1553992205,"201051344001135","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1235824.6,1235824.6,21919,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1553992244,336142.00
03/30/2019 20:30,2,0.000,ALERT,212.83,297.87,60.054,1553992205,"201051344000983","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1254431.1,1254431.1,13685,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1553992246,336143.00
03/30/2019 20:30,2,0.000,ALERT,213.06,296.36,60.012,1553992205,"201051344001203","174011545737251",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,1243561.0,1243561.0,21973,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1553992248,336144.00
03/30/2019 20:30,2,0.000,ALERT,213.06,297.26,60.012,1553992205,"201051344001230","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1240587.5,1240587.5,21786,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553992250,336145.00
03/30/2019 20:30,2,0.000,ALERT,212.83,296.96,60.006,1553992205,"201051344000646","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1233566.9,1233566.9,21939,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1553992251,336146.00
03/30/2019 20:30,2,0.000,ALERT,213.06,296.96,59.980,1553992205,"201051344000867","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1231795.0,1231795.0,45864,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1553992253,336147.00
03/30/2019 20:30,2,0.000,ALERT,213.51,296.96,60.006,1553992205,"201051344000633","174011545737251",0.00,-2.00,0,293.96,299.07,0.0,0.0,0.000,1230569.5,1230569.5,45915,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1553992255,336148.00
03/30/2019 20:30,2,0.000,ALERT,212.61,296.96,60.001,1553992205,"201051344000955","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1253233.5,1253233.5,21961,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1553992257,336149.00
03/30/2019 20:30,2,0.000,ALERT,212.83,296.66,60.012,1553992205,"201051344000648","174011545737251",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,1244463.8,1244463.8,45420,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1553992259,336150.00
03/30/2019 20:30,2,0.000,ALERT,213.29,297.26,59.953,1553992205,"201051344000645","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1249178.5,1249178.5,45385,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1553992260,336151.00
03/30/2019 20:30,2,0.000,ALERT,212.83,297.87,60.022,1553992205,"201051344000569","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1265157.6,1265157.6,13603,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1553992262,336152.00
03/30/2019 20:30,2,0.000,ALERT,213.29,297.26,60.006,1553992205,"179051228000119","174011545737251",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,52435.3,52435.3,13684,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553992264,336153.00
03/30/2019 20:45,2,0.000,ALERT,212.38,297.87,60.022,1553993105,"201051344000579","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1264882.7,1264882.7,14053,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553993107,336154.00
03/30/2019 20:45,2,0.000,ALERT,212.16,295.46,60.022,1553993105,"201051344001025","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1247329.5,1247329.5,21977,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553993109,336155.00
03/30/2019 20:45,2,0.000,ALERT,212.61,296.66,60.038,1553993105,"201051344001093","174011545737251",0.00,-2.00,0,294.86,298.17,0.0,0.0,0.000,1231447.2,1231447.2,22002,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993111,336156.00
03/30/2019 20:45,2,0.000,ALERT,212.38,297.26,60.028,1553993105,"201051344000458","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1248247.4,1248247.4,13793,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993113,336157.00
03/30/2019 20:45,2,0.000,ALERT,212.16,296.66,60.033,1553993105,"201051344000890","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1245958.1,1245958.1,21925,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993115,336158.00
03/30/2019 20:45,2,0.000,ALERT,212.38,297.26,60.070,1553993105,"201051344000988","174011545737251",0.00,-2.50,0,293.06,299.07,0.0,0.0,0.000,965703.9,965703.9,14138,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553993116,336159.00
03/30/2019 20:45,2,0.000,ALERT,212.83,297.26,60.049,1553993105,"201051344000582","174011545737251",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,1225276.5,1225276.5,21897,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553993118,336160.00
03/30/2019 20:45,2,0.000,ALERT,212.38,297.87,60.043,1553993105,"201051344000868","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1233343.6,1233343.6,45849,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993120,336161.00
03/30/2019 20:45,2,0.000,ALERT,213.06,297.87,60.033,1553993105,"201051344000576","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1251538.5,1251538.5,17880,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993122,336162.00
03/30/2019 20:45,2,0.000,ALERT,212.61,297.26,59.980,1553993105,"201051344001158","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1228523.3,1228523.3,14103,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553993124,336163.00
03/30/2019 20:45,2,0.000,ALERT,212.61,296.06,60.033,1553993105,"201051344000917","174011545737251",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,1243349.6,1243349.6,21770,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993126,336164.00
03/30/2019 20:45,2,0.000,ALERT,212.61,295.76,60.033,1553993105,"201051344000417","174011545737251",0.00,-2.50,0,294.26,297.87,0.0,0.0,0.000,1000455.9,1000455.9,21989,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993127,336165.00
03/30/2019 20:45,2,0.000,ALERT,212.61,296.06,60.022,1553993105,"201051344000685","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1247857.1,1247857.1,21982,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553993129,336166.00
03/30/2019 20:45,2,0.000,ALERT,212.38,295.46,60.038,1553993105,"201051344000651","174011545737251",0.00,-4.00,0,294.26,297.87,0.0,0.0,0.000,1240516.8,1240516.8,21961,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553993131,336167.00
03/30/2019 20:45,2,0.000,ALERT,211.93,297.57,60.028,1553993105,"201051344000594","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1254249.9,1254249.9,45789,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553993133,336168.00
03/30/2019 20:45,2,0.000,ALERT,212.38,296.96,60.017,1553993105,"201051344000469","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1232876.1,1232876.1,14083,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993135,336169.00
03/30/2019 20:45,2,0.000,ALERT,212.38,296.66,60.033,1553993105,"201051344000585","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1253479.4,1253479.4,22017,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993137,336170.00
03/30/2019 20:45,2,0.000,ALERT,212.83,296.66,60.028,1553993105,"201051344000853","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1256239.8,1256239.8,13680,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993139,336171.00
03/30/2019 20:45,2,0.000,ALERT,212.61,296.66,60.028,1553993105,"201051344001145","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1256194.8,1256194.8,21932,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993140,336172.00
03/30/2019 20:45,2,0.000,ALERT,212.38,296.36,60.022,1553993105,"201051344000438","174011545737251",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,1248826.8,1248826.8,21967,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993142,336173.00
03/30/2019 20:45,2,0.000,ALERT,211.93,296.36,60.022,1553993105,"201051344001135","174011545737251",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,1235824.6,1235824.6,21921,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993144,336174.00
03/30/2019 20:45,2,0.000,ALERT,212.38,297.26,60.022,1553993105,"201051344000983","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1254431.1,1254431.1,13687,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993146,336175.00
03/30/2019 20:45,2,0.000,ALERT,212.38,296.06,60.017,1553993105,"201051344001203","174011545737251",0.00,-3.00,0,294.86,300.27,0.0,0.0,0.000,1243561.0,1243561.0,21975,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553993148,336176.00
03/30/2019 20:45,2,0.000,ALERT,212.38,296.66,60.006,1553993105,"201051344001230","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1240587.5,1240587.5,21788,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553993150,336177.00
03/30/2019 20:45,2,0.000,ALERT,212.16,296.06,60.022,1553993105,"201051344000646","174011545737251",0.00,-3.00,0,294.56,298.17,0.0,0.0,0.000,1233566.9,1233566.9,21941,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993151,336178.00
03/30/2019 20:45,2,0.000,ALERT,212.61,296.36,60.017,1553993105,"201051344000867","174011545737251",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,1231795.0,1231795.0,45866,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993153,336179.00
03/30/2019 20:45,2,0.000,ALERT,213.06,296.96,60.065,1553993105,"201051344000633","174011545737251",0.00,-3.00,0,293.66,298.77,0.0,0.0,0.000,1230569.5,1230569.5,45917,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993155,336180.00
03/30/2019 20:45,2,0.000,ALERT,211.93,296.36,60.017,1553993105,"201051344000955","174011545737251",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,1253233.5,1253233.5,21963,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993157,336181.00
03/30/2019 20:45,2,0.000,ALERT,212.38,296.36,60.022,1553993105,"201051344000648","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1244463.8,1244463.8,45422,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993159,336182.00
03/30/2019 20:45,2,0.000,ALERT,212.83,297.26,60.054,1553993105,"201051344000645","174011545737251",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,1249178.5,1249178.5,45387,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993160,336183.00
03/30/2019 20:45,2,0.000,ALERT,212.38,297.57,60.006,1553993105,"201051344000569","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1265157.6,1265157.6,13605,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553993162,336184.00
03/30/2019 20:45,2,0.000,ALERT,212.83,296.96,60.006,1553993105,"179051228000119","174011545737251",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,52435.3,52435.3,13686,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553993164,336185.00
03/30/2019 21:00,2,0.000,ALERT,212.38,297.87,60.028,1553994006,"201051344000579","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1264882.7,1264882.7,14055,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994008,336186.00
03/30/2019 21:00,2,0.000,ALERT,211.93,295.16,60.038,1553994006,"201051344001025","174011545737251",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,1247329.5,1247329.5,21979,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994009,336187.00
03/30/2019 21:00,2,0.000,ALERT,212.16,296.06,60.065,1553994006,"201051344001093","174011545737251",0.00,-2.00,0,294.56,297.57,0.0,0.0,0.000,1231447.2,1231447.2,22004,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994011,336188.00
03/30/2019 21:00,2,0.000,ALERT,212.16,297.26,60.033,1553994006,"201051344000458","174011545737251",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,1248247.4,1248247.4,13795,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994013,336189.00
03/30/2019 21:00,2,0.000,ALERT,212.16,296.36,60.033,1553994006,"201051344000890","174011545737251",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,1245958.1,1245958.1,21927,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994015,336190.00
03/30/2019 21:00,2,0.000,ALERT,212.16,296.96,60.049,1553994006,"201051344000988","174011545737251",0.00,-2.50,0,292.46,298.47,0.0,0.0,0.000,965703.9,965703.9,14140,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994017,336191.00
03/30/2019 21:00,2,0.000,ALERT,212.61,296.96,60.043,1553994006,"201051344000582","174011545737251",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,1225276.5,1225276.5,21899,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994019,336192.00
03/30/2019 21:00,2,0.000,ALERT,212.38,297.87,60.075,1553994006,"201051344000868","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1233343.6,1233343.6,45851,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994020,336193.00
03/30/2019 21:00,2,0.000,ALERT,212.83,297.57,60.043,1553994006,"201051344000576","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1251538.5,1251538.5,17882,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994022,336194.00
03/30/2019 21:00,2,0.000,ALERT,212.38,296.96,60.033,1553994006,"201051344001158","174011545737251",0.00,-4.00,0,294.26,298.47,0.0,0.0,0.000,1228523.3,1228523.3,14105,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994024,336195.00
03/30/2019 21:00,2,0.000,ALERT,212.38,295.16,60.054,1553994006,"201051344000917","174011545737251",0.00,-2.00,0,293.36,297.26,0.0,0.0,0.000,1243349.6,1243349.6,21772,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994026,336196.00
03/30/2019 21:00,2,0.000,ALERT,212.38,295.16,59.990,1553994006,"201051344000417","174011545737251",0.00,-3.00,0,293.96,297.26,0.0,0.0,0.000,1000455.9,1000455.9,21991,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994028,336197.00
03/30/2019 21:00,2,0.000,ALERT,212.61,295.76,60.049,1553994006,"201051344000685","174011545737251",0.00,-3.00,0,294.26,297.87,0.0,0.0,0.000,1247857.1,1247857.1,21984,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994029,336198.00
03/30/2019 21:00,2,0.000,ALERT,212.16,295.16,60.043,1553994006,"201051344000651","174011545737251",0.00,-4.00,0,293.96,297.26,0.0,0.0,0.000,1240516.8,1240516.8,21963,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994031,336199.00
03/30/2019 21:00,2,0.000,ALERT,211.93,297.26,60.043,1553994006,"201051344000594","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1254249.9,1254249.9,45791,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994033,336200.00
03/30/2019 21:00,2,0.000,ALERT,212.38,296.96,60.043,1553994006,"201051344000469","174011545737251",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,1232876.1,1232876.1,14085,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994035,336201.00
03/30/2019 21:00,2,0.000,ALERT,212.38,296.36,60.038,1553994006,"201051344000585","174011545737251",0.00,-2.50,0,293.96,298.17,0.0,0.0,0.000,1253479.4,1253479.4,22019,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994037,336202.00
03/30/2019 21:00,2,0.000,ALERT,213.06,296.96,60.043,1553994006,"201051344000853","174011545737251",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,1256239.8,1256239.8,13682,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994039,336203.00
03/30/2019 21:00,2,0.000,ALERT,212.61,296.36,60.038,1553994006,"201051344001145","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1256194.8,1256194.8,21934,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994040,336204.00
03/30/2019 21:00,2,0.000,ALERT,212.38,296.06,60.038,1553994006,"201051344000438","174011545737251",0.00,-3.50,0,294.56,298.17,0.0,0.0,0.000,1248826.8,1248826.8,21969,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994042,336205.00
03/30/2019 21:00,2,0.000,ALERT,211.93,296.06,60.043,1553994006,"201051344001135","174011545737251",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,1235824.6,1235824.6,21923,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994044,336206.00
03/30/2019 21:00,2,0.000,ALERT,212.38,297.26,60.038,1553994006,"201051344000983","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1254431.1,1254431.1,13689,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994046,336207.00
03/30/2019 21:00,2,0.000,ALERT,212.38,295.76,60.038,1553994006,"201051344001203","174011545737251",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,1243561.0,1243561.0,21977,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994048,336208.00
03/30/2019 21:00,2,0.000,ALERT,212.38,296.66,60.049,1553994006,"201051344001230","174011545737251",0.00,-3.00,0,294.56,297.87,0.0,0.0,0.000,1240587.5,1240587.5,21790,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994050,336209.00
03/30/2019 21:00,2,0.000,ALERT,212.16,296.06,60.049,1553994006,"201051344000646","174011545737251",0.00,-3.50,0,293.66,297.57,0.0,0.0,0.000,1233566.9,1233566.9,21943,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994052,336210.00
03/30/2019 21:00,2,0.000,ALERT,212.61,296.66,60.012,1553994006,"201051344000867","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,1231795.0,1231795.0,45868,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994054,336211.00
03/30/2019 21:00,2,0.000,ALERT,213.06,296.96,60.017,1553994006,"201051344000633","174011545737251",0.00,-3.50,0,293.06,298.17,0.0,0.0,0.000,1230569.5,1230569.5,45919,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994055,336212.00
03/30/2019 21:00,2,0.000,ALERT,211.93,296.06,60.038,1553994006,"201051344000955","174011545737251",0.00,-3.00,0,293.96,297.87,0.0,0.0,0.000,1253233.5,1253233.5,21965,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994057,336213.00
03/30/2019 21:00,2,0.000,ALERT,212.38,296.36,60.070,1553994006,"201051344000648","174011545737251",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,1244463.8,1244463.8,45424,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994059,336214.00
03/30/2019 21:00,2,0.000,ALERT,212.83,296.96,60.075,1553994006,"201051344000645","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1249178.5,1249178.5,45389,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994061,336215.00
03/30/2019 21:00,2,0.000,ALERT,212.38,297.87,60.038,1553994006,"201051344000569","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,1265157.6,1265157.6,13607,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994063,336216.00
03/30/2019 21:00,2,0.000,ALERT,212.83,296.66,60.033,1553994006,"179051228000119","174011545737251",0.00,-1.00,0,293.06,298.17,0.0,0.0,0.000,52435.3,52435.3,13688,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553994065,336217.00
