ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 21:15,2,0.000,ALERT,211.93,297.26,60.017,1553994906,"201051344000579","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1264882.7,1264882.7,14057,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994908,336218.00
03/30/2019 21:15,2,0.000,ALERT,212.16,295.76,59.985,1553994906,"201051344001025","174011545737251",0.00,-4.00,0,293.66,298.47,0.0,0.0,0.000,1247329.5,1247329.5,21981,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994910,336219.00
03/30/2019 21:15,2,0.000,ALERT,212.38,296.36,59.985,1553994906,"201051344001093","174011545737251",0.00,-2.50,0,294.26,297.57,0.0,0.0,0.000,1231447.2,1231447.2,22006,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994911,336220.00
03/30/2019 21:15,2,0.000,ALERT,212.16,296.96,60.043,1553994906,"201051344000458","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1248247.4,1248247.4,13797,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994913,336221.00
03/30/2019 21:15,2,0.000,ALERT,212.16,296.66,60.022,1553994906,"201051344000890","174011545737251",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,1245958.1,1245958.1,21929,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994915,336222.00
03/30/2019 21:15,2,0.000,ALERT,212.16,296.66,60.028,1553994906,"201051344000988","174011545737251",0.00,-3.00,0,292.46,298.77,0.0,0.0,0.000,965703.9,965703.9,14142,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994917,336223.00
03/30/2019 21:15,2,0.000,ALERT,212.83,297.26,60.054,1553994906,"201051344000582","174011545737251",0.00,-4.00,0,295.16,298.47,0.0,0.0,0.000,1225276.5,1225276.5,21901,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994919,336224.00
03/30/2019 21:15,2,0.000,ALERT,212.16,297.57,60.017,1553994906,"201051344000868","174011545737251",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,1233343.6,1233343.6,45853,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994921,336225.00
03/30/2019 21:15,2,0.000,ALERT,212.61,297.26,60.017,1553994906,"201051344000576","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1251538.5,1251538.5,17884,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994923,336226.00
03/30/2019 21:15,2,0.000,ALERT,212.38,296.96,60.022,1553994906,"201051344001158","174011545737251",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,1228523.3,1228523.3,14107,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994924,336227.00
03/30/2019 21:15,2,0.000,ALERT,212.61,296.06,60.017,1553994906,"201051344000917","174011545737251",0.00,-2.00,0,292.46,297.26,0.0,0.0,0.000,1243349.6,1243349.6,21774,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994926,336228.00
03/30/2019 21:15,2,0.000,ALERT,212.61,295.76,60.054,1553994906,"201051344000417","174011545737251",0.00,-3.50,0,293.66,297.26,0.0,0.0,0.000,1000455.9,1000455.9,21993,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994928,336229.00
03/30/2019 21:15,2,0.000,ALERT,212.61,296.36,60.012,1553994906,"201051344000685","174011545737251",0.00,-3.50,0,293.66,297.57,0.0,0.0,0.000,1247857.1,1247857.1,21986,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994930,336230.00
03/30/2019 21:15,2,0.000,ALERT,212.61,295.76,59.969,1553994906,"201051344000651","174011545737251",0.00,-5.00,0,293.36,297.26,0.0,0.0,0.000,1240516.8,1240516.8,21965,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994932,336231.00
03/30/2019 21:15,2,0.000,ALERT,211.93,296.96,59.980,1553994906,"201051344000594","174011545737251",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,1254249.9,1254249.9,45793,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994933,336232.00
03/30/2019 21:15,2,0.000,ALERT,212.38,296.66,60.059,1553994906,"201051344000469","174011545737251",0.00,-4.00,0,293.66,298.77,0.0,0.0,0.000,1232876.1,1232876.1,14087,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994935,336233.00
03/30/2019 21:15,2,0.000,ALERT,212.61,296.66,60.022,1553994906,"201051344000585","174011545737251",0.00,-3.00,0,293.66,297.87,0.0,0.0,0.000,1253479.4,1253479.4,22021,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994937,336234.00
03/30/2019 21:15,2,0.000,ALERT,212.83,296.66,60.022,1553994906,"201051344000853","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1256239.8,1256239.8,13684,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994939,336235.00
03/30/2019 21:15,2,0.000,ALERT,212.83,296.66,59.985,1553994906,"201051344001145","174011545737251",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,1256194.8,1256194.8,21936,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994941,336236.00
03/30/2019 21:15,2,0.000,ALERT,212.38,296.36,59.969,1553994906,"201051344000438","174011545737251",0.00,-4.00,0,294.86,298.17,0.0,0.0,0.000,1248826.8,1248826.8,21971,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994943,336237.00
03/30/2019 21:15,2,0.000,ALERT,212.16,296.66,60.017,1553994906,"201051344001135","174011545737251",0.00,-3.50,0,294.56,298.17,0.0,0.0,0.000,1235824.6,1235824.6,21925,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994945,336238.00
03/30/2019 21:15,2,0.000,ALERT,212.16,296.96,60.012,1553994906,"201051344000983","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1254431.1,1254431.1,13691,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994947,336239.00
03/30/2019 21:15,2,0.000,ALERT,212.61,296.06,60.017,1553994906,"201051344001203","174011545737251",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,1243561.0,1243561.0,21979,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994949,336240.00
03/30/2019 21:15,2,0.000,ALERT,212.38,296.66,60.006,1553994906,"201051344001230","174011545737251",0.00,-3.50,0,294.56,297.87,0.0,0.0,0.000,1240587.5,1240587.5,21792,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994950,336241.00
03/30/2019 21:15,2,0.000,ALERT,212.16,296.06,60.028,1553994906,"201051344000646","174011545737251",0.00,-3.50,0,293.66,297.57,0.0,0.0,0.000,1233566.9,1233566.9,21945,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994952,336242.00
03/30/2019 21:15,2,0.000,ALERT,212.61,296.36,60.054,1553994906,"201051344000867","174011545737251",0.00,-2.50,0,294.26,299.37,0.0,0.0,0.000,1231795.0,1231795.0,45870,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994954,336243.00
03/30/2019 21:15,2,0.000,ALERT,213.06,296.36,60.006,1553994906,"201051344000633","174011545737251",0.00,-3.50,0,293.36,298.47,0.0,0.0,0.000,1230569.5,1230569.5,45921,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994956,336244.00
03/30/2019 21:15,2,0.000,ALERT,211.93,296.36,59.996,1553994906,"201051344000955","174011545737251",0.00,-3.00,0,294.26,297.87,0.0,0.0,0.000,1253233.5,1253233.5,21967,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994958,336245.00
03/30/2019 21:15,2,0.000,ALERT,212.38,296.06,60.001,1553994906,"201051344000648","174011545737251",0.00,-4.00,0,294.26,299.07,0.0,0.0,0.000,1244463.8,1244463.8,45426,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553994959,336246.00
03/30/2019 21:15,2,0.000,ALERT,212.61,296.66,59.996,1553994906,"201051344000645","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1249178.5,1249178.5,45391,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994961,336247.00
03/30/2019 21:15,2,0.000,ALERT,212.38,297.57,60.001,1553994906,"201051344000569","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1265157.6,1265157.6,13609,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553994963,336248.00
03/30/2019 21:15,2,0.000,ALERT,212.61,296.36,59.985,1553994906,"179051228000119","174011545737251",0.00,-1.50,0,293.66,298.47,0.0,0.0,0.000,52435.3,52435.3,13690,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553994965,336249.00
03/30/2019 21:30,2,0.000,ALERT,212.61,297.87,60.006,1553995806,"201051344000579","174011545737251",0.00,-3.00,0,294.56,299.67,0.0,0.0,0.000,1264882.7,1264882.7,14059,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995808,336250.00
03/30/2019 21:30,2,0.000,ALERT,212.61,296.06,59.985,1553995806,"201051344001025","174011545737251",0.00,-4.00,0,293.96,299.67,0.0,0.0,0.000,1247329.5,1247329.5,21983,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995810,336251.00
03/30/2019 21:30,2,0.000,ALERT,212.61,296.66,60.001,1553995806,"201051344001093","174011545737251",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,1231447.2,1231447.2,22008,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995811,336252.00
03/30/2019 21:30,2,0.000,ALERT,212.38,297.26,60.012,1553995806,"201051344000458","174011545737251",0.00,-1.50,0,294.56,299.67,0.0,0.0,0.000,1248247.4,1248247.4,13799,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995813,336253.00
03/30/2019 21:30,2,0.000,ALERT,212.38,296.96,59.975,1553995806,"201051344000890","174011545737251",0.00,-3.00,0,294.86,299.97,0.0,0.0,0.000,1245958.1,1245958.1,21931,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995815,336254.00
03/30/2019 21:30,2,0.000,ALERT,212.38,296.96,60.012,1553995806,"201051344000988","174011545737251",0.00,-3.00,0,292.16,298.77,0.0,0.0,0.000,965703.9,965703.9,14144,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995817,336255.00
03/30/2019 21:30,2,0.000,ALERT,213.06,297.87,60.012,1553995806,"201051344000582","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1225276.5,1225276.5,21903,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995819,336256.00
03/30/2019 21:30,2,0.000,ALERT,212.38,297.57,60.012,1553995806,"201051344000868","174011545737251",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,1233343.6,1233343.6,45855,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995821,336257.00
03/30/2019 21:30,2,0.000,ALERT,213.06,297.57,60.012,1553995806,"201051344000576","174011545737251",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,1251538.5,1251538.5,17886,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995822,336258.00
03/30/2019 21:30,2,0.000,ALERT,212.38,296.96,60.017,1553995806,"201051344001158","174011545737251",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,1228523.3,1228523.3,14109,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553995824,336259.00
03/30/2019 21:30,2,0.000,ALERT,212.83,296.36,60.022,1553995806,"201051344000917","174011545737251",0.00,-2.00,0,293.36,297.87,0.0,0.0,0.000,1243349.6,1243349.6,21776,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995826,336260.00
03/30/2019 21:30,2,0.000,ALERT,212.83,296.36,60.022,1553995806,"201051344000417","174011545737251",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,1000455.9,1000455.9,21995,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995828,336261.00
03/30/2019 21:30,2,0.000,ALERT,213.06,296.96,60.028,1553995806,"201051344000685","174011545737251",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,1247857.1,1247857.1,21988,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995830,336262.00
03/30/2019 21:30,2,0.000,ALERT,212.61,295.76,60.006,1553995806,"201051344000651","174011545737251",0.00,-5.00,0,293.96,298.17,0.0,0.0,0.000,1240516.8,1240516.8,21967,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995831,336263.00
03/30/2019 21:30,2,0.000,ALERT,212.16,297.57,59.969,1553995806,"201051344000594","174011545737251",0.00,-3.50,0,293.96,299.37,0.0,0.0,0.000,1254249.9,1254249.9,45795,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995833,336264.00
03/30/2019 21:30,2,0.000,ALERT,212.61,296.96,60.006,1553995806,"201051344000469","174011545737251",0.00,-3.50,0,293.66,299.07,0.0,0.0,0.000,1232876.1,1232876.1,14089,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553995835,336265.00
03/30/2019 21:30,2,0.000,ALERT,212.83,297.26,60.006,1553995806,"201051344000585","174011545737251",0.00,-3.00,0,293.96,298.47,0.0,0.0,0.000,1253479.4,1253479.4,22023,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995837,336266.00
03/30/2019 21:30,2,0.000,ALERT,213.06,296.96,60.006,1553995806,"201051344000853","174011545737251",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,1256239.8,1256239.8,13686,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553995839,336267.00
03/30/2019 21:30,2,0.000,ALERT,212.83,297.26,60.006,1553995806,"201051344001145","174011545737251",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,1256194.8,1256194.8,21938,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995841,336268.00
03/30/2019 21:30,2,0.000,ALERT,212.83,296.96,60.017,1553995806,"201051344000438","174011545737251",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,1248826.8,1248826.8,21973,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995843,336269.00
03/30/2019 21:30,2,0.000,ALERT,212.38,296.96,60.043,1553995806,"201051344001135","174011545737251",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,1235824.6,1235824.6,21927,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995844,336270.00
03/30/2019 21:30,2,0.000,ALERT,212.61,297.26,60.006,1553995806,"201051344000983","174011545737251",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,1254431.1,1254431.1,13693,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995846,336271.00
03/30/2019 21:30,2,0.000,ALERT,212.83,296.66,60.006,1553995806,"201051344001203","174011545737251",0.00,-4.00,0,294.26,300.57,0.0,0.0,0.000,1243561.0,1243561.0,21981,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995848,336272.00
03/30/2019 21:30,2,0.000,ALERT,212.61,297.26,60.017,1553995806,"201051344001230","174011545737251",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,1240587.5,1240587.5,21794,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995850,336273.00
03/30/2019 21:30,2,0.000,ALERT,212.61,296.96,60.012,1553995806,"201051344000646","174011545737251",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,1233566.9,1233566.9,21947,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553995852,336274.00
03/30/2019 21:30,2,0.000,ALERT,212.83,296.96,60.006,1553995806,"201051344000867","174011545737251",0.00,-2.50,0,293.96,299.37,0.0,0.0,0.000,1231795.0,1231795.0,45872,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995854,336275.00
03/30/2019 21:30,2,0.000,ALERT,213.29,297.26,60.017,1553995806,"201051344000633","174011545737251",0.00,-3.50,0,293.06,298.77,0.0,0.0,0.000,1230569.5,1230569.5,45923,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995855,336276.00
03/30/2019 21:30,2,0.000,ALERT,212.38,297.26,60.022,1553995806,"201051344000955","174011545737251",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,1253233.5,1253233.5,21969,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553995857,336277.00
03/30/2019 21:30,2,0.000,ALERT,212.61,296.66,60.006,1553995806,"201051344000648","174011545737251",0.00,-4.00,0,293.96,298.77,0.0,0.0,0.000,1244463.8,1244463.8,45428,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995859,336278.00
03/30/2019 21:30,2,0.000,ALERT,213.06,297.26,60.017,1553995806,"201051344000645","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1249178.5,1249178.5,45393,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995861,336279.00
03/30/2019 21:30,2,0.000,ALERT,212.61,297.87,60.012,1553995806,"201051344000569","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1265157.6,1265157.6,13611,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553995863,336280.00
03/30/2019 21:30,2,0.000,ALERT,213.06,296.96,60.022,1553995806,"179051228000119","174011545737251",0.00,-1.50,0,293.06,298.47,0.0,0.0,0.000,52435.3,52435.3,13692,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553995865,336281.00
03/30/2019 21:45,2,0.000,ALERT,212.61,297.87,59.985,1553996705,"201051344000579","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1264882.7,1264882.7,14061,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996707,336282.00
03/30/2019 21:45,2,0.000,ALERT,212.61,296.06,59.990,1553996705,"201051344001025","174011545737251",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,1247329.5,1247329.5,21985,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996709,336283.00
03/30/2019 21:45,2,0.000,ALERT,212.61,296.66,60.038,1553996705,"201051344001093","174011545737251",0.00,-2.00,0,294.86,298.17,0.0,0.0,0.000,1231447.2,1231447.2,22010,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996711,336284.00
03/30/2019 21:45,2,0.000,ALERT,212.61,297.26,59.996,1553996705,"201051344000458","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1248247.4,1248247.4,13801,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996713,336285.00
03/30/2019 21:45,2,0.000,ALERT,212.61,297.26,59.990,1553996705,"201051344000890","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1245958.1,1245958.1,21933,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996715,336286.00
03/30/2019 21:45,2,0.000,ALERT,212.38,297.26,59.996,1553996705,"201051344000988","174011545737251",0.00,-2.50,0,292.46,298.77,0.0,0.0,0.000,965703.9,965703.9,14146,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553996717,336287.00
03/30/2019 21:45,2,0.000,ALERT,213.29,297.87,59.996,1553996705,"201051344000582","174011545737251",0.00,-4.00,0,295.76,299.07,0.0,0.0,0.000,1225276.5,1225276.5,21905,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553996718,336288.00
03/30/2019 21:45,2,0.000,ALERT,212.61,297.87,60.028,1553996705,"201051344000868","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1233343.6,1233343.6,45857,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996720,336289.00
03/30/2019 21:45,2,0.000,ALERT,213.06,297.87,60.022,1553996705,"201051344000576","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1251538.5,1251538.5,17888,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996722,336290.00
03/30/2019 21:45,2,0.000,ALERT,212.61,297.26,59.990,1553996705,"201051344001158","174011545737251",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,1228523.3,1228523.3,14111,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553996724,336291.00
03/30/2019 21:45,2,0.000,ALERT,212.83,296.06,59.996,1553996705,"201051344000917","174011545737251",0.00,-2.00,0,293.96,297.87,0.0,0.0,0.000,1243349.6,1243349.6,21778,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996726,336292.00
03/30/2019 21:45,2,0.000,ALERT,213.06,296.36,59.996,1553996705,"201051344000417","174011545737251",0.00,-3.50,0,294.26,297.87,0.0,0.0,0.000,1000455.9,1000455.9,21997,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996727,336293.00
03/30/2019 21:45,2,0.000,ALERT,213.06,296.66,59.996,1553996705,"201051344000685","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1247857.1,1247857.1,21990,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996729,336294.00
03/30/2019 21:45,2,0.000,ALERT,212.83,296.06,59.985,1553996705,"201051344000651","174011545737251",0.00,-5.00,0,294.26,297.87,0.0,0.0,0.000,1240516.8,1240516.8,21969,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996731,336295.00
03/30/2019 21:45,2,0.000,ALERT,212.16,297.57,60.001,1553996705,"201051344000594","174011545737251",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,1254249.9,1254249.9,45797,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553996733,336296.00
03/30/2019 21:45,2,0.000,ALERT,212.61,297.26,59.996,1553996705,"201051344000469","174011545737251",0.00,-3.50,0,293.96,298.77,0.0,0.0,0.000,1232876.1,1232876.1,14091,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996735,336297.00
03/30/2019 21:45,2,0.000,ALERT,212.83,296.96,60.033,1553996705,"201051344000585","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1253479.4,1253479.4,22025,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996737,336298.00
03/30/2019 21:45,2,0.000,ALERT,213.06,297.26,60.006,1553996705,"201051344000853","174011545737251",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,1256239.8,1256239.8,13688,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996739,336299.00
03/30/2019 21:45,2,0.000,ALERT,213.06,296.96,59.996,1553996705,"201051344001145","174011545737251",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,1256194.8,1256194.8,21940,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996741,336300.00
03/30/2019 21:45,2,0.000,ALERT,212.83,296.66,60.012,1553996705,"201051344000438","174011545737251",0.00,-4.00,0,295.16,298.77,0.0,0.0,0.000,1248826.8,1248826.8,21975,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996743,336301.00
03/30/2019 21:45,2,0.000,ALERT,212.38,296.66,60.006,1553996705,"201051344001135","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,1235824.6,1235824.6,21929,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553996744,336302.00
03/30/2019 21:45,2,0.000,ALERT,212.38,297.26,60.038,1553996705,"201051344000983","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1254431.1,1254431.1,13695,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553996746,336303.00
03/30/2019 21:45,2,0.000,ALERT,212.61,296.36,60.006,1553996705,"201051344001203","174011545737251",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,1243561.0,1243561.0,21983,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996748,336304.00
03/30/2019 21:45,2,0.000,ALERT,212.61,297.26,60.038,1553996705,"201051344001230","174011545737251",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,1240587.5,1240587.5,21796,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996750,336305.00
03/30/2019 21:45,2,0.000,ALERT,212.38,296.66,60.006,1553996705,"201051344000646","174011545737251",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,1233566.9,1233566.9,21949,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553996752,336306.00
03/30/2019 21:45,2,0.000,ALERT,212.83,296.66,60.022,1553996705,"201051344000867","174011545737251",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,1231795.0,1231795.0,45874,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996753,336307.00
03/30/2019 21:45,2,0.000,ALERT,213.29,296.96,60.012,1553996705,"201051344000633","174011545737251",0.00,-3.50,0,293.66,298.77,0.0,0.0,0.000,1230569.5,1230569.5,45925,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553996755,336308.00
03/30/2019 21:45,2,0.000,ALERT,212.38,296.66,60.017,1553996705,"201051344000955","174011545737251",0.00,-3.50,0,295.16,298.47,0.0,0.0,0.000,1253233.5,1253233.5,21971,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553996757,336309.00
03/30/2019 21:45,2,0.000,ALERT,212.61,296.66,60.006,1553996705,"201051344000648","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1244463.8,1244463.8,45430,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996759,336310.00
03/30/2019 21:45,2,0.000,ALERT,212.83,296.96,59.985,1553996705,"201051344000645","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1249178.5,1249178.5,45395,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996761,336311.00
03/30/2019 21:45,2,0.000,ALERT,212.38,297.57,60.054,1553996705,"201051344000569","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1265157.6,1265157.6,13613,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553996763,336312.00
03/30/2019 21:45,2,0.000,ALERT,213.06,296.66,60.028,1553996705,"179051228000119","174011545737251",0.00,-1.00,0,293.66,298.77,0.0,0.0,0.000,52435.3,52435.3,13694,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553996765,336313.00
03/30/2019 22:00,2,0.000,ALERT,212.61,297.87,60.001,1553997605,"201051344000579","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1264882.7,1264882.7,14063,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997608,336314.00
03/30/2019 22:00,2,0.000,ALERT,212.38,296.06,59.996,1553997605,"201051344001025","174011545737251",0.00,-4.00,0,293.66,299.07,0.0,0.0,0.000,1247329.5,1247329.5,21987,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553997609,336315.00
03/30/2019 22:00,2,0.000,ALERT,212.38,296.96,60.012,1553997605,"201051344001093","174011545737251",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,1231447.2,1231447.2,22012,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997611,336316.00
03/30/2019 22:00,2,0.000,ALERT,212.61,297.57,60.012,1553997605,"201051344000458","174011545737251",0.00,-1.00,0,294.56,299.67,0.0,0.0,0.000,1248247.4,1248247.4,13803,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553997613,336317.00
03/30/2019 22:00,2,0.000,ALERT,212.38,297.26,60.017,1553997605,"201051344000890","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1245958.1,1245958.1,21935,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997615,336318.00
03/30/2019 22:00,2,0.000,ALERT,212.61,297.26,59.980,1553997605,"201051344000988","174011545737251",0.00,-2.00,0,291.85,298.77,0.0,0.0,0.000,965703.9,965703.9,14148,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997617,336319.00
03/30/2019 22:00,2,0.000,ALERT,213.06,297.87,60.028,1553997605,"201051344000582","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1225276.5,1225276.5,21907,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997618,336320.00
03/30/2019 22:00,2,0.000,ALERT,212.83,298.17,60.028,1553997605,"201051344000868","174011545737251",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,1233343.6,1233343.6,45859,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997620,336321.00
03/30/2019 22:00,2,0.000,ALERT,213.29,298.17,60.028,1553997605,"201051344000576","174011545737251",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,1251538.5,1251538.5,17890,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997622,336322.00
03/30/2019 22:00,2,0.000,ALERT,212.83,297.57,60.028,1553997605,"201051344001158","174011545737251",0.00,-3.50,0,293.96,298.77,0.0,0.0,0.000,1228523.3,1228523.3,14113,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997624,336323.00
03/30/2019 22:00,2,0.000,ALERT,212.61,296.66,60.028,1553997605,"201051344000917","174011545737251",0.00,-1.50,0,292.76,297.57,0.0,0.0,0.000,1243349.6,1243349.6,21780,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997626,336324.00
03/30/2019 22:00,2,0.000,ALERT,212.61,296.36,60.033,1553997605,"201051344000417","174011545737251",0.00,-3.00,0,293.66,297.87,0.0,0.0,0.000,1000455.9,1000455.9,21999,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997628,336325.00
03/30/2019 22:00,2,0.000,ALERT,212.83,296.96,60.001,1553997605,"201051344000685","174011545737251",0.00,-3.00,0,293.96,298.17,0.0,0.0,0.000,1247857.1,1247857.1,21992,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997630,336326.00
03/30/2019 22:00,2,0.000,ALERT,212.61,296.36,60.038,1553997605,"201051344000651","174011545737251",0.00,-5.00,0,293.66,297.87,0.0,0.0,0.000,1240516.8,1240516.8,21971,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553997632,336327.00
03/30/2019 22:00,2,0.000,ALERT,212.38,298.17,60.033,1553997605,"201051344000594","174011545737251",0.00,-3.00,0,293.96,299.37,0.0,0.0,0.000,1254249.9,1254249.9,45799,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997633,336328.00
03/30/2019 22:00,2,0.000,ALERT,213.06,297.87,60.038,1553997605,"201051344000469","174011545737251",0.00,-3.00,0,293.36,299.07,0.0,0.0,0.000,1232876.1,1232876.1,14093,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997635,336329.00
03/30/2019 22:00,2,0.000,ALERT,212.61,296.96,60.038,1553997605,"201051344000585","174011545737251",0.00,-2.50,0,293.66,298.17,0.0,0.0,0.000,1253479.4,1253479.4,22027,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997637,336330.00
03/30/2019 22:00,2,0.000,ALERT,213.29,297.57,60.038,1553997605,"201051344000853","174011545737251",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,1256239.8,1256239.8,13690,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997639,336331.00
03/30/2019 22:00,2,0.000,ALERT,212.83,297.26,60.028,1553997605,"201051344001145","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1256194.8,1256194.8,21942,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997641,336332.00
03/30/2019 22:00,2,0.000,ALERT,212.61,296.96,60.028,1553997605,"201051344000438","174011545737251",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,1248826.8,1248826.8,21977,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553997642,336333.00
03/30/2019 22:00,2,0.000,ALERT,212.16,296.96,59.985,1553997605,"201051344001135","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1235824.6,1235824.6,21931,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553997644,336334.00
03/30/2019 22:00,2,0.000,ALERT,212.83,297.57,60.028,1553997605,"201051344000983","174011545737251",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,1254431.1,1254431.1,13697,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997646,336335.00
03/30/2019 22:00,2,0.000,ALERT,212.38,296.36,60.033,1553997605,"201051344001203","174011545737251",0.00,-3.50,0,293.96,299.97,0.0,0.0,0.000,1243561.0,1243561.0,21985,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997648,336336.00
03/30/2019 22:00,2,0.000,ALERT,212.38,297.26,60.012,1553997605,"201051344001230","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1240587.5,1240587.5,21798,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997650,336337.00
03/30/2019 22:00,2,0.000,ALERT,212.16,296.66,60.017,1553997605,"201051344000646","174011545737251",0.00,-3.50,0,293.66,297.87,0.0,0.0,0.000,1233566.9,1233566.9,21951,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997652,336338.00
03/30/2019 22:00,2,0.000,ALERT,213.06,296.96,60.028,1553997605,"201051344000867","174011545737251",0.00,-2.00,0,293.66,299.07,0.0,0.0,0.000,1231795.0,1231795.0,45876,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553997653,336339.00
03/30/2019 22:00,2,0.000,ALERT,213.51,297.26,60.038,1553997605,"201051344000633","174011545737251",0.00,-3.00,0,292.46,298.77,0.0,0.0,0.000,1230569.5,1230569.5,45927,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553997655,336340.00
03/30/2019 22:00,2,0.000,ALERT,212.16,296.96,60.065,1553997605,"201051344000955","174011545737251",0.00,-3.00,0,293.96,298.47,0.0,0.0,0.000,1253233.5,1253233.5,21973,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553997657,336341.00
03/30/2019 22:00,2,0.000,ALERT,212.83,296.66,60.065,1553997605,"201051344000648","174011545737251",0.00,-3.50,0,293.66,298.77,0.0,0.0,0.000,1244463.8,1244463.8,45432,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997659,336342.00
03/30/2019 22:00,2,0.000,ALERT,213.29,297.57,60.028,1553997605,"201051344000645","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,1249178.5,1249178.5,45397,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553997661,336343.00
03/30/2019 22:00,2,0.000,ALERT,212.83,297.87,60.028,1553997605,"201051344000569","174011545737251",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,1265157.6,1265157.6,13615,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553997663,336344.00
03/30/2019 22:00,2,0.000,ALERT,213.29,296.96,60.017,1553997605,"179051228000119","174011545737251",0.00,-1.00,0,293.06,298.47,0.0,0.0,0.000,52435.3,52435.3,13696,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553997665,336345.00
03/30/2019 22:15,2,0.000,ALERT,212.83,298.17,60.017,1553998505,"201051344000579","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1264882.7,1264882.7,14065,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998508,336346.00
03/30/2019 22:15,2,0.000,ALERT,212.38,296.66,59.953,1553998505,"201051344001025","174011545737251",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,1247329.5,1247329.5,21989,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998509,336347.00
03/30/2019 22:15,2,0.000,ALERT,212.61,297.57,60.022,1553998505,"201051344001093","174011545737251",0.00,-1.50,0,294.86,298.47,0.0,0.0,0.000,1231447.2,1231447.2,22014,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998511,336348.00
03/30/2019 22:15,2,0.000,ALERT,212.83,297.57,59.996,1553998505,"201051344000458","174011545737251",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,1248247.4,1248247.4,13805,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998513,336349.00
03/30/2019 22:15,2,0.000,ALERT,212.61,297.57,60.012,1553998505,"201051344000890","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1245958.1,1245958.1,21937,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998515,336350.00
03/30/2019 22:15,2,0.000,ALERT,212.61,297.26,59.959,1553998505,"201051344000988","174011545737251",0.00,-2.00,0,293.06,298.77,0.0,0.0,0.000,965703.9,965703.9,14150,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553998517,336351.00
03/30/2019 22:15,2,0.000,ALERT,213.29,298.17,59.980,1553998505,"201051344000582","174011545737251",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,1225276.5,1225276.5,21909,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553998519,336352.00
03/30/2019 22:15,2,0.000,ALERT,212.83,297.87,60.001,1553998505,"201051344000868","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1233343.6,1233343.6,45861,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998520,336353.00
03/30/2019 22:15,2,0.000,ALERT,213.29,298.17,60.001,1553998505,"201051344000576","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1251538.5,1251538.5,17892,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553998522,336354.00
03/30/2019 22:15,2,0.000,ALERT,212.83,297.26,59.996,1553998505,"201051344001158","174011545737251",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,1228523.3,1228523.3,14115,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998524,336355.00
03/30/2019 22:15,2,0.000,ALERT,212.83,296.96,59.990,1553998505,"201051344000917","174011545737251",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,1243349.6,1243349.6,21782,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553998526,336356.00
03/30/2019 22:15,2,0.000,ALERT,213.06,296.96,59.990,1553998505,"201051344000417","174011545737251",0.00,-3.00,0,294.56,297.87,0.0,0.0,0.000,1000455.9,1000455.9,22001,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998528,336357.00
03/30/2019 22:15,2,0.000,ALERT,213.06,297.26,59.985,1553998505,"201051344000685","174011545737251",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,1247857.1,1247857.1,21994,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998530,336358.00
03/30/2019 22:15,2,0.000,ALERT,212.83,296.36,59.985,1553998505,"201051344000651","174011545737251",0.00,-4.00,0,294.26,298.17,0.0,0.0,0.000,1240516.8,1240516.8,21973,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998531,336359.00
03/30/2019 22:15,2,0.000,ALERT,212.38,298.17,60.012,1553998505,"201051344000594","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1254249.9,1254249.9,45801,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998533,336360.00
03/30/2019 22:15,2,0.000,ALERT,213.06,297.26,59.985,1553998505,"201051344000469","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1232876.1,1232876.1,14095,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998535,336361.00
