ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 22:15,2,0.000,ALERT,212.83,297.26,59.980,1553998505,"201051344000585","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1253479.4,1253479.4,22029,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998537,336362.00
03/30/2019 22:15,2,0.000,ALERT,213.51,297.26,59.985,1553998505,"201051344000853","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1256239.8,1256239.8,13692,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998539,336363.00
03/30/2019 22:15,2,0.000,ALERT,213.06,297.57,59.980,1553998505,"201051344001145","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1256194.8,1256194.8,21944,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998540,336364.00
03/30/2019 22:15,2,0.000,ALERT,212.83,297.26,59.990,1553998505,"201051344000438","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1248826.8,1248826.8,21979,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553998542,336365.00
03/30/2019 22:15,2,0.000,ALERT,212.38,296.96,59.985,1553998505,"201051344001135","174011545737251",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,1235824.6,1235824.6,21933,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553998544,336366.00
03/30/2019 22:15,2,0.000,ALERT,212.61,297.57,59.980,1553998505,"201051344000983","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1254431.1,1254431.1,13699,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998546,336367.00
03/30/2019 22:15,2,0.000,ALERT,212.83,296.96,60.022,1553998505,"201051344001203","174011545737251",0.00,-3.00,0,294.56,299.97,0.0,0.0,0.000,1243561.0,1243561.0,21987,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998548,336368.00
03/30/2019 22:15,2,0.000,ALERT,212.61,297.57,59.980,1553998505,"201051344001230","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1240587.5,1240587.5,21800,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553998550,336369.00
03/30/2019 22:15,2,0.000,ALERT,212.38,296.96,59.996,1553998505,"201051344000646","174011545737251",0.00,-3.00,0,294.26,298.17,0.0,0.0,0.000,1233566.9,1233566.9,21953,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998552,336370.00
03/30/2019 22:15,2,0.000,ALERT,213.06,296.96,59.975,1553998505,"201051344000867","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1231795.0,1231795.0,45878,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998553,336371.00
03/30/2019 22:15,2,0.000,ALERT,213.51,296.96,59.980,1553998505,"201051344000633","174011545737251",0.00,-3.00,0,293.36,298.77,0.0,0.0,0.000,1230569.5,1230569.5,45929,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998555,336372.00
03/30/2019 22:15,2,0.000,ALERT,212.38,297.26,59.990,1553998505,"201051344000955","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1253233.5,1253233.5,21975,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553998557,336373.00
03/30/2019 22:15,2,0.000,ALERT,213.06,296.96,59.985,1553998505,"201051344000648","174011545737251",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,1244463.8,1244463.8,45434,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998559,336374.00
03/30/2019 22:15,2,0.000,ALERT,213.29,297.57,59.990,1553998505,"201051344000645","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1249178.5,1249178.5,45399,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998561,336375.00
03/30/2019 22:15,2,0.000,ALERT,213.06,298.17,59.996,1553998505,"201051344000569","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1265157.6,1265157.6,13617,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553998563,336376.00
03/30/2019 22:15,2,0.000,ALERT,213.29,297.26,60.017,1553998505,"179051228000119","174011545737251",0.00,-0.50,0,293.66,298.47,0.0,0.0,0.000,52435.3,52435.3,13698,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553998565,336377.00
03/30/2019 22:30,2,0.000,ALERT,212.83,298.17,59.980,1553999405,"201051344000579","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1264882.7,1264882.7,14067,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553999407,336378.00
03/30/2019 22:30,2,0.000,ALERT,212.61,296.66,60.012,1553999405,"201051344001025","174011545737251",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,1247329.5,1247329.5,21991,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999409,336379.00
03/30/2019 22:30,2,0.000,ALERT,212.83,297.26,59.990,1553999405,"201051344001093","174011545737251",0.00,-1.50,0,295.46,298.77,0.0,0.0,0.000,1231447.2,1231447.2,22016,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553999411,336380.00
03/30/2019 22:30,2,0.000,ALERT,212.83,297.57,59.985,1553999405,"201051344000458","174011545737251",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,1248247.4,1248247.4,13807,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999413,336381.00
03/30/2019 22:30,2,0.000,ALERT,212.61,297.57,59.996,1553999405,"201051344000890","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1245958.1,1245958.1,21939,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999415,336382.00
03/30/2019 22:30,2,0.000,ALERT,212.61,297.26,59.985,1553999405,"201051344000988","174011545737251",0.00,-2.00,0,292.76,299.37,0.0,0.0,0.000,965703.9,965703.9,14152,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553999416,336383.00
03/30/2019 22:30,2,0.000,ALERT,213.29,298.47,60.001,1553999405,"201051344000582","174011545737251",0.00,-3.50,0,296.36,299.67,0.0,0.0,0.000,1225276.5,1225276.5,21911,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553999418,336384.00
03/30/2019 22:30,2,0.000,ALERT,212.83,298.17,59.990,1553999405,"201051344000868","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1233343.6,1233343.6,45863,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999420,336385.00
03/30/2019 22:30,2,0.000,ALERT,213.29,298.17,59.996,1553999405,"201051344000576","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1251538.5,1251538.5,17894,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999422,336386.00
03/30/2019 22:30,2,0.000,ALERT,213.06,297.57,59.980,1553999405,"201051344001158","174011545737251",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,1228523.3,1228523.3,14117,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999424,336387.00
03/30/2019 22:30,2,0.000,ALERT,213.06,296.66,60.001,1553999405,"201051344000917","174011545737251",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,1243349.6,1243349.6,21784,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553999425,336388.00
03/30/2019 22:30,2,0.000,ALERT,213.06,296.66,59.996,1553999405,"201051344000417","174011545737251",0.00,-3.00,0,295.16,298.17,0.0,0.0,0.000,1000455.9,1000455.9,22003,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999427,336389.00
03/30/2019 22:30,2,0.000,ALERT,213.06,297.26,59.996,1553999405,"201051344000685","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1247857.1,1247857.1,21996,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553999429,336390.00
03/30/2019 22:30,2,0.000,ALERT,212.83,296.66,59.990,1553999405,"201051344000651","174011545737251",0.00,-4.00,0,294.56,298.17,0.0,0.0,0.000,1240516.8,1240516.8,21975,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999431,336391.00
03/30/2019 22:30,2,0.000,ALERT,212.38,298.17,59.980,1553999405,"201051344000594","174011545737251",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,1254249.9,1254249.9,45803,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999433,336392.00
03/30/2019 22:30,2,0.000,ALERT,213.06,297.87,59.990,1553999405,"201051344000469","174011545737251",0.00,-3.00,0,294.26,299.37,0.0,0.0,0.000,1232876.1,1232876.1,14097,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999435,336393.00
03/30/2019 22:30,2,0.000,ALERT,212.83,297.26,59.985,1553999405,"201051344000585","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1253479.4,1253479.4,22031,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553999436,336394.00
03/30/2019 22:30,2,0.000,ALERT,213.51,297.26,60.028,1553999405,"201051344000853","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1256239.8,1256239.8,13694,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999438,336395.00
03/30/2019 22:30,2,0.000,ALERT,213.06,297.57,59.985,1553999405,"201051344001145","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1256194.8,1256194.8,21946,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999440,336396.00
03/30/2019 22:30,2,0.000,ALERT,212.83,297.26,60.028,1553999405,"201051344000438","174011545737251",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,1248826.8,1248826.8,21981,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553999442,336397.00
03/30/2019 22:30,2,0.000,ALERT,212.38,297.26,59.990,1553999405,"201051344001135","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1235824.6,1235824.6,21935,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999444,336398.00
03/30/2019 22:30,2,0.000,ALERT,212.83,297.57,59.985,1553999405,"201051344000983","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1254431.1,1254431.1,13701,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999445,336399.00
03/30/2019 22:30,2,0.000,ALERT,212.83,296.66,59.990,1553999405,"201051344001203","174011545737251",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,1243561.0,1243561.0,21989,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999447,336400.00
03/30/2019 22:30,2,0.000,ALERT,212.61,297.57,60.033,1553999405,"201051344001230","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1240587.5,1240587.5,21802,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999449,336401.00
03/30/2019 22:30,2,0.000,ALERT,212.38,296.96,60.001,1553999405,"201051344000646","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1233566.9,1233566.9,21955,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999451,336402.00
03/30/2019 22:30,2,0.000,ALERT,213.29,297.26,59.990,1553999405,"201051344000867","174011545737251",0.00,-1.50,0,294.86,299.97,0.0,0.0,0.000,1231795.0,1231795.0,45880,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999453,336403.00
03/30/2019 22:30,2,0.000,ALERT,213.74,297.26,60.001,1553999405,"201051344000633","174011545737251",0.00,-3.00,0,293.66,299.37,0.0,0.0,0.000,1230569.5,1230569.5,45931,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999455,336404.00
03/30/2019 22:30,2,0.000,ALERT,212.38,297.26,59.996,1553999405,"201051344000955","174011545737251",0.00,-3.00,0,295.46,298.77,0.0,0.0,0.000,1253233.5,1253233.5,21977,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999456,336405.00
03/30/2019 22:30,2,0.000,ALERT,213.06,296.66,59.996,1553999405,"201051344000648","174011545737251",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,1244463.8,1244463.8,45436,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553999458,336406.00
03/30/2019 22:30,2,0.000,ALERT,213.51,297.57,60.001,1553999405,"201051344000645","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1249178.5,1249178.5,45401,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553999460,336407.00
03/30/2019 22:30,2,0.000,ALERT,212.83,298.17,59.964,1553999405,"201051344000569","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1265157.6,1265157.6,13619,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553999462,336408.00
03/30/2019 22:30,2,0.000,ALERT,213.51,297.26,59.996,1553999405,"179051228000119","174011545737251",0.00,-0.50,0,293.96,299.07,0.0,0.0,0.000,52435.3,52435.3,13700,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553999464,336409.00
03/30/2019 22:45,2,0.000,ALERT,213.51,299.07,60.033,1554000306,"201051344000579","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,1264882.7,1264882.7,14069,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000308,336410.00
03/30/2019 22:45,2,0.000,ALERT,213.06,296.66,60.017,1554000306,"201051344001025","174011545737251",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,1247329.5,1247329.5,21993,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000310,336411.00
03/30/2019 22:45,2,0.000,ALERT,213.29,297.26,60.075,1554000306,"201051344001093","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1231447.2,1231447.2,22018,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000312,336412.00
03/30/2019 22:45,2,0.000,ALERT,213.29,298.47,60.022,1554000306,"201051344000458","174011545737251",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,1248247.4,1248247.4,13809,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000314,336413.00
03/30/2019 22:45,2,0.000,ALERT,213.06,297.87,60.022,1554000306,"201051344000890","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1245958.1,1245958.1,21941,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554000315,336414.00
03/30/2019 22:45,2,0.000,ALERT,213.29,298.17,60.033,1554000306,"201051344000988","174011545737251",0.00,-2.50,0,293.06,299.97,0.0,0.0,0.000,965703.9,965703.9,14154,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000317,336415.00
03/30/2019 22:45,2,0.000,ALERT,213.51,298.17,59.996,1554000306,"201051344000582","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1225276.5,1225276.5,21913,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000319,336416.00
03/30/2019 22:45,2,0.000,ALERT,213.29,298.77,60.022,1554000306,"201051344000868","174011545737251",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,1233343.6,1233343.6,45865,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000321,336417.00
03/30/2019 22:45,2,0.000,ALERT,213.96,299.07,60.017,1554000306,"201051344000576","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1251538.5,1251538.5,17896,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554000323,336418.00
03/30/2019 22:45,2,0.000,ALERT,213.29,297.87,60.017,1554000306,"201051344001158","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1228523.3,1228523.3,14119,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000324,336419.00
03/30/2019 22:45,2,0.000,ALERT,213.51,296.66,60.012,1554000306,"201051344000917","174011545737251",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,1243349.6,1243349.6,21786,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000326,336420.00
03/30/2019 22:45,2,0.000,ALERT,213.51,296.66,60.006,1554000306,"201051344000417","174011545737251",0.00,-3.00,0,294.86,298.47,0.0,0.0,0.000,1000455.9,1000455.9,22005,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000328,336421.00
03/30/2019 22:45,2,0.000,ALERT,213.51,296.96,60.017,1554000306,"201051344000685","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1247857.1,1247857.1,21998,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000330,336422.00
03/30/2019 22:45,2,0.000,ALERT,213.29,296.36,60.022,1554000306,"201051344000651","174011545737251",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,1240516.8,1240516.8,21977,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000332,336423.00
03/30/2019 22:45,2,0.000,ALERT,212.83,298.47,60.012,1554000306,"201051344000594","174011545737251",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,1254249.9,1254249.9,45805,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000333,336424.00
03/30/2019 22:45,2,0.000,ALERT,213.51,298.17,60.028,1554000306,"201051344000469","174011545737251",0.00,-3.00,0,294.56,299.97,0.0,0.0,0.000,1232876.1,1232876.1,14099,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000336,336425.00
03/30/2019 22:45,2,0.000,ALERT,213.51,297.57,59.975,1554000306,"201051344000585","174011545737251",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,1253479.4,1253479.4,22033,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554000337,336426.00
03/30/2019 22:45,2,0.000,ALERT,213.74,297.87,60.012,1554000306,"201051344000853","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1256239.8,1256239.8,13696,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000339,336427.00
03/30/2019 22:45,2,0.000,ALERT,213.51,297.57,60.059,1554000306,"201051344001145","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1256194.8,1256194.8,21948,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554000341,336428.00
03/30/2019 22:45,2,0.000,ALERT,213.29,297.26,60.033,1554000306,"201051344000438","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,1248826.8,1248826.8,21983,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000343,336429.00
03/30/2019 22:45,2,0.000,ALERT,213.06,297.26,60.022,1554000306,"201051344001135","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,1235824.6,1235824.6,21937,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554000345,336430.00
03/30/2019 22:45,2,0.000,ALERT,213.29,298.47,60.033,1554000306,"201051344000983","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1254431.1,1254431.1,13703,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000348,336431.00
03/30/2019 22:45,2,0.000,ALERT,213.29,296.96,60.012,1554000306,"201051344001203","174011545737251",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,1243561.0,1243561.0,21991,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000350,336432.00
03/30/2019 22:45,2,0.000,ALERT,213.06,297.57,59.990,1554000306,"201051344001230","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1240587.5,1240587.5,21804,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000351,336433.00
03/30/2019 22:45,2,0.000,ALERT,213.06,297.26,59.985,1554000306,"201051344000646","174011545737251",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,1233566.9,1233566.9,21957,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000353,336434.00
03/30/2019 22:45,2,0.000,ALERT,213.51,297.87,60.038,1554000306,"201051344000867","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1231795.0,1231795.0,45882,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554000355,336435.00
03/30/2019 22:45,2,0.000,ALERT,213.96,297.57,60.065,1554000306,"201051344000633","174011545737251",0.00,-3.00,0,293.66,299.67,0.0,0.0,0.000,1230569.5,1230569.5,45933,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000357,336436.00
03/30/2019 22:45,2,0.000,ALERT,213.06,297.57,60.043,1554000306,"201051344000955","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1253233.5,1253233.5,21979,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554000359,336437.00
03/30/2019 22:45,2,0.000,ALERT,213.29,297.26,60.075,1554000306,"201051344000648","174011545737251",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,1244463.8,1244463.8,45438,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554000360,336438.00
03/30/2019 22:45,2,0.000,ALERT,213.74,298.17,60.038,1554000306,"201051344000645","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1249178.5,1249178.5,45403,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000362,336439.00
03/30/2019 22:45,2,0.000,ALERT,213.29,298.77,60.033,1554000306,"201051344000569","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1265157.6,1265157.6,13621,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554000364,336440.00
03/30/2019 22:45,2,0.000,ALERT,213.51,297.57,60.028,1554000306,"179051228000119","174011545737251",0.00,-0.50,0,293.66,299.67,0.0,0.0,0.000,52435.3,52435.3,13702,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554000366,336441.00
03/30/2019 23:00,2,0.000,ALERT,213.51,299.07,60.001,1554001206,"201051344000579","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1264882.7,1264882.7,14071,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001208,336442.00
03/30/2019 23:00,2,0.000,ALERT,213.51,296.96,60.043,1554001206,"201051344001025","174011545737251",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,1247329.5,1247329.5,21995,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001210,336443.00
03/30/2019 23:00,2,0.000,ALERT,213.51,297.57,60.012,1554001206,"201051344001093","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1231447.2,1231447.2,22020,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001211,336444.00
03/30/2019 23:00,2,0.000,ALERT,213.29,298.47,60.006,1554001206,"201051344000458","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1248247.4,1248247.4,13811,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001213,336445.00
03/30/2019 23:00,2,0.000,ALERT,213.29,297.87,60.006,1554001206,"201051344000890","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1245958.1,1245958.1,21943,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001215,336446.00
03/30/2019 23:00,2,0.000,ALERT,213.29,298.47,60.012,1554001206,"201051344000988","174011545737251",0.00,-2.00,0,293.66,299.67,0.0,0.0,0.000,965703.9,965703.9,14156,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554001217,336447.00
03/30/2019 23:00,2,0.000,ALERT,213.96,298.47,60.012,1554001206,"201051344000582","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1225276.5,1225276.5,21915,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001219,336448.00
03/30/2019 23:00,2,0.000,ALERT,213.29,299.07,60.006,1554001206,"201051344000868","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1233343.6,1233343.6,45867,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554001221,336449.00
03/30/2019 23:00,2,0.000,ALERT,213.96,298.77,60.017,1554001206,"201051344000576","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1251538.5,1251538.5,17898,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001223,336450.00
03/30/2019 23:00,2,0.000,ALERT,213.51,298.47,60.017,1554001206,"201051344001158","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1228523.3,1228523.3,14121,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001224,336451.00
03/30/2019 23:00,2,0.000,ALERT,213.51,296.96,60.022,1554001206,"201051344000917","174011545737251",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,1243349.6,1243349.6,21788,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001226,336452.00
03/30/2019 23:00,2,0.000,ALERT,213.74,297.26,60.017,1554001206,"201051344000417","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1000455.9,1000455.9,22007,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001228,336453.00
03/30/2019 23:00,2,0.000,ALERT,213.74,297.57,60.022,1554001206,"201051344000685","174011545737251",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,1247857.1,1247857.1,22000,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001230,336454.00
03/30/2019 23:00,2,0.000,ALERT,213.51,296.66,60.033,1554001206,"201051344000651","174011545737251",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,1240516.8,1240516.8,21979,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554001232,336455.00
03/30/2019 23:00,2,0.000,ALERT,213.06,299.07,60.028,1554001206,"201051344000594","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1254249.9,1254249.9,45807,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554001233,336456.00
03/30/2019 23:00,2,0.000,ALERT,213.51,298.47,60.033,1554001206,"201051344000469","174011545737251",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,1232876.1,1232876.1,14101,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554001235,336457.00
03/30/2019 23:00,2,0.000,ALERT,213.51,297.87,60.022,1554001206,"201051344000585","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1253479.4,1253479.4,22035,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554001237,336458.00
03/30/2019 23:00,2,0.000,ALERT,213.96,298.17,60.028,1554001206,"201051344000853","174011545737251",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,1256239.8,1256239.8,13698,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554001239,336459.00
03/30/2019 23:00,2,0.000,ALERT,213.74,297.57,60.033,1554001206,"201051344001145","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1256194.8,1256194.8,21950,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554001241,336460.00
03/30/2019 23:00,2,0.000,ALERT,213.51,297.57,60.028,1554001206,"201051344000438","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,1248826.8,1248826.8,21985,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554001243,336461.00
03/30/2019 23:00,2,0.000,ALERT,213.06,297.57,60.001,1554001206,"201051344001135","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1235824.6,1235824.6,21939,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001245,336462.00
03/30/2019 23:00,2,0.000,ALERT,213.51,298.77,60.028,1554001206,"201051344000983","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1254431.1,1254431.1,13705,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001246,336463.00
03/30/2019 23:00,2,0.000,ALERT,213.51,297.26,60.022,1554001206,"201051344001203","174011545737251",0.00,-3.00,0,295.16,300.87,0.0,0.0,0.000,1243561.0,1243561.0,21993,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554001248,336464.00
03/30/2019 23:00,2,0.000,ALERT,213.51,297.87,60.038,1554001206,"201051344001230","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,1240587.5,1240587.5,21806,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001250,336465.00
03/30/2019 23:00,2,0.000,ALERT,213.06,297.57,60.028,1554001206,"201051344000646","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1233566.9,1233566.9,21959,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001252,336466.00
03/30/2019 23:00,2,0.000,ALERT,213.74,298.17,59.990,1554001206,"201051344000867","174011545737251",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,1231795.0,1231795.0,45884,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554001254,336467.00
03/30/2019 23:00,2,0.000,ALERT,214.19,298.17,60.017,1554001206,"201051344000633","174011545737251",0.00,-3.00,0,294.26,299.37,0.0,0.0,0.000,1230569.5,1230569.5,45935,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554001256,336468.00
03/30/2019 23:00,2,0.000,ALERT,213.06,297.57,60.049,1554001206,"201051344000955","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1253233.5,1253233.5,21981,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001257,336469.00
03/30/2019 23:00,2,0.000,ALERT,213.51,297.57,60.043,1554001206,"201051344000648","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1244463.8,1244463.8,45440,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554001259,336470.00
03/30/2019 23:00,2,0.000,ALERT,213.96,298.47,60.028,1554001206,"201051344000645","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1249178.5,1249178.5,45405,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001261,336471.00
03/30/2019 23:00,2,0.000,ALERT,213.51,299.07,60.006,1554001206,"201051344000569","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1265157.6,1265157.6,13623,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554001263,336472.00
03/30/2019 23:00,2,0.000,ALERT,213.96,297.87,60.022,1554001206,"179051228000119","174011545737251",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,52435.3,52435.3,13704,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554001265,336473.00
03/30/2019 23:15,2,0.000,ALERT,213.51,299.07,60.022,1554002107,"201051344000579","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1264882.7,1264882.7,14073,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002109,336474.00
03/30/2019 23:15,2,0.000,ALERT,213.29,297.26,60.001,1554002107,"201051344001025","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1247329.5,1247329.5,21997,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002110,336475.00
03/30/2019 23:15,2,0.000,ALERT,213.29,297.87,60.006,1554002107,"201051344001093","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1231447.2,1231447.2,22022,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002112,336476.00
03/30/2019 23:15,2,0.000,ALERT,213.29,298.47,60.017,1554002107,"201051344000458","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,1248247.4,1248247.4,13813,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002114,336477.00
03/30/2019 23:15,2,0.000,ALERT,213.29,298.17,60.017,1554002107,"201051344000890","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1245958.1,1245958.1,21945,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002116,336478.00
03/30/2019 23:15,2,0.000,ALERT,213.29,298.17,59.969,1554002107,"201051344000988","174011545737251",0.00,-2.00,0,293.66,299.97,0.0,0.0,0.000,965703.9,965703.9,14158,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554002118,336479.00
03/30/2019 23:15,2,0.000,ALERT,213.51,298.77,60.065,1554002107,"201051344000582","174011545737251",0.00,-3.50,0,296.66,299.97,0.0,0.0,0.000,1225276.5,1225276.5,21917,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002120,336480.00
03/30/2019 23:15,2,0.000,ALERT,213.29,298.47,60.022,1554002107,"201051344000868","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1233343.6,1233343.6,45869,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554002121,336481.00
03/30/2019 23:15,2,0.000,ALERT,213.74,298.47,60.001,1554002107,"201051344000576","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1251538.5,1251538.5,17900,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002123,336482.00
03/30/2019 23:15,2,0.000,ALERT,213.29,297.87,60.017,1554002107,"201051344001158","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1228523.3,1228523.3,14123,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002125,336483.00
03/30/2019 23:15,2,0.000,ALERT,213.06,297.26,60.017,1554002107,"201051344000917","174011545737251",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,1243349.6,1243349.6,21790,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554002127,336484.00
03/30/2019 23:15,2,0.000,ALERT,213.29,297.26,60.017,1554002107,"201051344000417","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1000455.9,1000455.9,22009,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002129,336485.00
03/30/2019 23:15,2,0.000,ALERT,213.29,297.57,60.017,1554002107,"201051344000685","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1247857.1,1247857.1,22002,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554002130,336486.00
03/30/2019 23:15,2,0.000,ALERT,213.06,296.96,60.017,1554002107,"201051344000651","174011545737251",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,1240516.8,1240516.8,21981,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002132,336487.00
03/30/2019 23:15,2,0.000,ALERT,213.06,298.47,59.969,1554002107,"201051344000594","174011545737251",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,1254249.9,1254249.9,45809,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002134,336488.00
03/30/2019 23:15,2,0.000,ALERT,213.51,297.87,59.969,1554002107,"201051344000469","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1232876.1,1232876.1,14103,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002136,336489.00
03/30/2019 23:15,2,0.000,ALERT,213.06,297.87,60.017,1554002107,"201051344000585","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1253479.4,1253479.4,22037,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002138,336490.00
03/30/2019 23:15,2,0.000,ALERT,213.96,297.87,59.996,1554002107,"201051344000853","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1256239.8,1256239.8,13700,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002140,336491.00
03/30/2019 23:15,2,0.000,ALERT,213.29,298.17,60.059,1554002107,"201051344001145","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1256194.8,1256194.8,21952,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002142,336492.00
03/30/2019 23:15,2,0.000,ALERT,213.06,297.87,60.022,1554002107,"201051344000438","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1248826.8,1248826.8,21987,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002143,336493.00
03/30/2019 23:15,2,0.000,ALERT,212.83,297.87,60.043,1554002107,"201051344001135","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1235824.6,1235824.6,21941,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002145,336494.00
03/30/2019 23:15,2,0.000,ALERT,213.29,297.87,60.006,1554002107,"201051344000983","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1254431.1,1254431.1,13707,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002147,336495.00
03/30/2019 23:15,2,0.000,ALERT,213.06,297.26,60.070,1554002107,"201051344001203","174011545737251",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,1243561.0,1243561.0,21995,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002149,336496.00
03/30/2019 23:15,2,0.000,ALERT,212.83,297.87,60.006,1554002107,"201051344001230","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1240587.5,1240587.5,21808,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554002151,336497.00
03/30/2019 23:15,2,0.000,ALERT,212.61,297.57,60.017,1554002107,"201051344000646","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1233566.9,1233566.9,21961,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002153,336498.00
03/30/2019 23:15,2,0.000,ALERT,213.74,297.26,60.028,1554002107,"201051344000867","174011545737251",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,1231795.0,1231795.0,45886,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002155,336499.00
03/30/2019 23:15,2,0.000,ALERT,213.96,297.57,60.022,1554002107,"201051344000633","174011545737251",0.00,-3.00,0,294.56,299.97,0.0,0.0,0.000,1230569.5,1230569.5,45937,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554002156,336500.00
03/30/2019 23:15,2,0.000,ALERT,212.61,297.87,60.033,1554002107,"201051344000955","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,1253233.5,1253233.5,21983,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002158,336501.00
03/30/2019 23:15,2,0.000,ALERT,213.51,297.26,60.038,1554002107,"201051344000648","174011545737251",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,1244463.8,1244463.8,45442,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002160,336502.00
03/30/2019 23:15,2,0.000,ALERT,213.74,297.87,60.028,1554002107,"201051344000645","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1249178.5,1249178.5,45407,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002162,336503.00
03/30/2019 23:15,2,0.000,ALERT,213.29,298.47,60.022,1554002107,"201051344000569","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1265157.6,1265157.6,13625,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554002164,336504.00
03/30/2019 23:15,2,0.000,ALERT,213.74,297.57,60.028,1554002107,"179051228000119","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,52435.3,52435.3,13706,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554002166,336505.00
