ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/30/2019 23:30,2,0.000,ALERT,213.29,298.47,59.985,1554003005,"201051344000579","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1264882.7,1264882.7,14075,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003007,336506.00
03/30/2019 23:30,2,0.000,ALERT,212.83,296.96,60.017,1554003005,"201051344001025","174011545737251",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,1247329.5,1247329.5,21999,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003009,336507.00
03/30/2019 23:30,2,0.000,ALERT,213.06,297.87,60.017,1554003005,"201051344001093","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1231447.2,1231447.2,22024,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003011,336508.00
03/30/2019 23:30,2,0.000,ALERT,213.06,297.87,60.022,1554003005,"201051344000458","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1248247.4,1248247.4,13815,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003013,336509.00
03/30/2019 23:30,2,0.000,ALERT,213.06,298.17,60.022,1554003005,"201051344000890","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1245958.1,1245958.1,21947,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003015,336510.00
03/30/2019 23:30,2,0.000,ALERT,213.06,297.57,60.022,1554003005,"201051344000988","174011545737251",0.00,-2.00,0,293.36,299.07,0.0,0.0,0.000,965703.9,965703.9,14160,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003017,336511.00
03/30/2019 23:30,2,0.000,ALERT,213.74,298.77,60.022,1554003005,"201051344000582","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1225276.5,1225276.5,21919,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003019,336512.00
03/30/2019 23:30,2,0.000,ALERT,213.06,298.17,60.033,1554003005,"201051344000868","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1233343.6,1233343.6,45871,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003020,336513.00
03/30/2019 23:30,2,0.000,ALERT,213.74,298.47,60.028,1554003005,"201051344000576","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1251538.5,1251538.5,17902,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003022,336514.00
03/30/2019 23:30,2,0.000,ALERT,213.29,297.57,60.043,1554003005,"201051344001158","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1228523.3,1228523.3,14125,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003024,336515.00
03/30/2019 23:30,2,0.000,ALERT,213.29,297.26,60.038,1554003005,"201051344000917","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1243349.6,1243349.6,21792,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003026,336516.00
03/30/2019 23:30,2,0.000,ALERT,213.29,297.26,60.012,1554003005,"201051344000417","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1000455.9,1000455.9,22011,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003028,336517.00
03/30/2019 23:30,2,0.000,ALERT,213.51,297.87,60.017,1554003005,"201051344000685","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,1247857.1,1247857.1,22004,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003030,336518.00
03/30/2019 23:30,2,0.000,ALERT,213.29,297.26,60.012,1554003005,"201051344000651","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1240516.8,1240516.8,21983,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003032,336519.00
03/30/2019 23:30,2,0.000,ALERT,212.83,298.17,60.017,1554003005,"201051344000594","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1254249.9,1254249.9,45811,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003033,336520.00
03/30/2019 23:30,2,0.000,ALERT,213.29,297.87,60.012,1554003005,"201051344000469","174011545737251",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,1232876.1,1232876.1,14105,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003035,336521.00
03/30/2019 23:30,2,0.000,ALERT,213.29,297.87,60.012,1554003005,"201051344000585","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1253479.4,1253479.4,22039,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003037,336522.00
03/30/2019 23:30,2,0.000,ALERT,213.74,297.57,60.012,1554003005,"201051344000853","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1256239.8,1256239.8,13702,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003039,336523.00
03/30/2019 23:30,2,0.000,ALERT,213.51,297.87,60.017,1554003005,"201051344001145","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1256194.8,1256194.8,21954,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003041,336524.00
03/30/2019 23:30,2,0.000,ALERT,213.29,297.57,60.006,1554003005,"201051344000438","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1248826.8,1248826.8,21989,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003043,336525.00
03/30/2019 23:30,2,0.000,ALERT,212.83,297.87,60.001,1554003005,"201051344001135","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1235824.6,1235824.6,21943,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003044,336526.00
03/30/2019 23:30,2,0.000,ALERT,213.29,298.17,60.012,1554003005,"201051344000983","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1254431.1,1254431.1,13709,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003046,336527.00
03/30/2019 23:30,2,0.000,ALERT,213.29,297.26,60.001,1554003005,"201051344001203","174011545737251",0.00,-3.00,0,295.46,301.17,0.0,0.0,0.000,1243561.0,1243561.0,21997,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003048,336528.00
03/30/2019 23:30,2,0.000,ALERT,213.06,298.17,60.001,1554003005,"201051344001230","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1240587.5,1240587.5,21810,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003050,336529.00
03/30/2019 23:30,2,0.000,ALERT,212.83,297.57,60.001,1554003005,"201051344000646","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1233566.9,1233566.9,21963,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003052,336530.00
03/30/2019 23:30,2,0.000,ALERT,213.51,297.26,59.990,1554003005,"201051344000867","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1231795.0,1231795.0,45888,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003054,336531.00
03/30/2019 23:30,2,0.000,ALERT,213.96,297.57,59.969,1554003005,"201051344000633","174011545737251",0.00,-2.50,0,293.96,299.07,0.0,0.0,0.000,1230569.5,1230569.5,45939,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003055,336532.00
03/30/2019 23:30,2,0.000,ALERT,212.61,297.57,60.001,1554003005,"201051344000955","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,1253233.5,1253233.5,21985,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003057,336533.00
03/30/2019 23:30,2,0.000,ALERT,213.29,296.96,60.001,1554003005,"201051344000648","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1244463.8,1244463.8,45444,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003059,336534.00
03/30/2019 23:30,2,0.000,ALERT,213.74,297.87,60.012,1554003005,"201051344000645","174011545737251",0.00,-2.00,0,296.06,299.37,0.0,0.0,0.000,1249178.5,1249178.5,45409,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003061,336535.00
03/30/2019 23:30,2,0.000,ALERT,213.29,298.47,59.964,1554003005,"201051344000569","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1265157.6,1265157.6,13627,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003063,336536.00
03/30/2019 23:30,2,0.000,ALERT,213.74,297.57,59.985,1554003005,"179051228000119","174011545737251",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,52435.3,52435.3,13708,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554003065,336537.00
03/30/2019 23:45,2,0.000,ALERT,213.51,299.37,60.028,1554003905,"201051344000579","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1264882.7,1264882.7,14077,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003907,336538.00
03/30/2019 23:45,2,0.000,ALERT,213.29,297.57,60.033,1554003905,"201051344001025","174011545737251",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,1247329.5,1247329.5,22001,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003909,336539.00
03/30/2019 23:45,2,0.000,ALERT,213.51,298.17,60.028,1554003905,"201051344001093","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1231447.2,1231447.2,22026,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003911,336540.00
03/30/2019 23:45,2,0.000,ALERT,213.29,298.47,60.070,1554003905,"201051344000458","174011545737251",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,1248247.4,1248247.4,13817,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003913,336541.00
03/30/2019 23:45,2,0.000,ALERT,213.51,298.77,60.022,1554003905,"201051344000890","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1245958.1,1245958.1,21949,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003915,336542.00
03/30/2019 23:45,2,0.000,ALERT,213.51,298.77,60.017,1554003905,"201051344000988","174011545737251",0.00,-2.00,0,293.06,299.67,0.0,0.0,0.000,965703.9,965703.9,14162,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003917,336543.00
03/30/2019 23:45,2,0.000,ALERT,213.96,299.07,60.038,1554003905,"201051344000582","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,1225276.5,1225276.5,21921,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003918,336544.00
03/30/2019 23:45,2,0.000,ALERT,213.51,299.37,60.038,1554003905,"201051344000868","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1233343.6,1233343.6,45873,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003920,336545.00
03/30/2019 23:45,2,0.000,ALERT,213.96,299.37,60.028,1554003905,"201051344000576","174011545737251",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,1251538.5,1251538.5,17904,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003922,336546.00
03/30/2019 23:45,2,0.000,ALERT,213.74,298.77,60.038,1554003905,"201051344001158","174011545737251",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,1228523.3,1228523.3,14127,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003924,336547.00
03/30/2019 23:45,2,0.000,ALERT,213.74,297.57,60.033,1554003905,"201051344000917","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1243349.6,1243349.6,21794,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003926,336548.00
03/30/2019 23:45,2,0.000,ALERT,213.74,297.57,60.049,1554003905,"201051344000417","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1000455.9,1000455.9,22013,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003927,336549.00
03/30/2019 23:45,2,0.000,ALERT,213.96,297.87,60.049,1554003905,"201051344000685","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,1247857.1,1247857.1,22006,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003929,336550.00
03/30/2019 23:45,2,0.000,ALERT,213.74,297.26,60.049,1554003905,"201051344000651","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1240516.8,1240516.8,21985,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003931,336551.00
03/30/2019 23:45,2,0.000,ALERT,213.06,299.37,60.049,1554003905,"201051344000594","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1254249.9,1254249.9,45813,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003933,336552.00
03/30/2019 23:45,2,0.000,ALERT,213.74,298.77,60.043,1554003905,"201051344000469","174011545737251",0.00,-3.00,0,294.86,299.97,0.0,0.0,0.000,1232876.1,1232876.1,14107,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003935,336553.00
03/30/2019 23:45,2,0.000,ALERT,213.74,298.17,60.054,1554003905,"201051344000585","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1253479.4,1253479.4,22041,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003937,336554.00
03/30/2019 23:45,2,0.000,ALERT,214.19,298.47,60.043,1554003905,"201051344000853","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1256239.8,1256239.8,13704,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003939,336555.00
03/30/2019 23:45,2,0.000,ALERT,213.96,298.47,60.070,1554003905,"201051344001145","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1256194.8,1256194.8,21956,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003940,336556.00
03/30/2019 23:45,2,0.000,ALERT,213.74,298.17,60.049,1554003905,"201051344000438","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1248826.8,1248826.8,21991,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003942,336557.00
03/30/2019 23:45,2,0.000,ALERT,213.29,298.17,60.049,1554003905,"201051344001135","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1235824.6,1235824.6,21945,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003944,336558.00
03/30/2019 23:45,2,0.000,ALERT,213.51,298.77,60.038,1554003905,"201051344000983","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1254431.1,1254431.1,13711,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003946,336559.00
03/30/2019 23:45,2,0.000,ALERT,213.74,297.87,60.022,1554003905,"201051344001203","174011545737251",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,1243561.0,1243561.0,21999,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003948,336560.00
03/30/2019 23:45,2,0.000,ALERT,213.51,298.47,60.038,1554003905,"201051344001230","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1240587.5,1240587.5,21812,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003950,336561.00
03/30/2019 23:45,2,0.000,ALERT,213.29,297.87,60.038,1554003905,"201051344000646","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1233566.9,1233566.9,21965,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003951,336562.00
03/30/2019 23:45,2,0.000,ALERT,213.74,298.47,60.043,1554003905,"201051344000867","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1231795.0,1231795.0,45890,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003953,336563.00
03/30/2019 23:45,2,0.000,ALERT,214.19,298.17,60.028,1554003905,"201051344000633","174011545737251",0.00,-2.50,0,293.96,299.67,0.0,0.0,0.000,1230569.5,1230569.5,45941,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003955,336564.00
03/30/2019 23:45,2,0.000,ALERT,213.29,297.87,60.049,1554003905,"201051344000955","174011545737251",0.00,-2.50,0,296.06,299.37,0.0,0.0,0.000,1253233.5,1253233.5,21987,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554003957,336565.00
03/30/2019 23:45,2,0.000,ALERT,213.51,297.87,60.043,1554003905,"201051344000648","174011545737251",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,1244463.8,1244463.8,45446,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003959,336566.00
03/30/2019 23:45,2,0.000,ALERT,213.96,298.47,60.038,1554003905,"201051344000645","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1249178.5,1249178.5,45411,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003960,336567.00
03/30/2019 23:45,2,0.000,ALERT,213.51,299.07,60.038,1554003905,"201051344000569","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1265157.6,1265157.6,13629,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554003962,336568.00
03/30/2019 23:45,2,0.000,ALERT,213.74,298.17,60.033,1554003905,"179051228000119","174011545737251",0.00,-0.50,0,293.96,299.67,0.0,0.0,0.000,52435.3,52435.3,13710,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554003964,336569.00
